Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,204.0,70.0,0.7,12.0,109.0,219.87,181.18
2016,1,11,16,15,173.0,53.0,0.7,11.5,80.0,172.93,140.03
2016,1,11,16,30,142.0,36.0,0.7,11.0,51.0,128.65,98.96
2016,1,11,16,45,71.0,18.0,0.75,10.5,25.5,60.0,21.85
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,127.5,6.0,1.7,5.0,10.0,0.0,0.0
2016,1,12,7,30,255.0,12.0,2.0,6.0,20.0,114.66,0.0
2016,1,12,7,45,394.0,21.0,2.35,7.0,56.5,229.8,157.88
2016,1,12,8,0,533.0,30.0,2.7,8.0,93.0,337.31,274.3
2016,1,12,8,15,609.0,35.5,2.75,8.5,136.5,416.44,347.27
2016,1,12,8,30,685.0,41.0,2.8,9.0,180.0,501.99,421.9
2016,1,12,8,45,729.0,45.5,2.85,9.5,223.5,570.79,480.13
2016,1,12,9,0,773.0,50.0,2.9,10.0,267.0,641.94,536.03
2016,1,12,9,15,803.5,53.0,2.85,10.5,307.0,702.78,581.33
2016,1,12,9,30,834.0,56.0,2.8,11.0,347.0,763.91,625.26
2016,1,12,9,45,852.0,59.5,2.75,11.5,382.0,806.39,653.97
2016,1,12,10,0,870.0,63.0,2.7,12.0,417.0,855.59,687.0
2016,1,12,10,15,884.5,64.5,2.55,12.5,446.0,897.3,712.94
2016,1,12,10,30,899.0,66.0,2.4,13.0,475.0,936.91,736.72
2016,1,12,10,45,907.0,67.5,2.25,13.5,497.0,967.95,753.93
2016,1,12,11,0,915.0,69.0,2.1,14.0,519.0,996.1,768.81
2016,1,12,11,15,920.0,70.0,2.05,14.0,533.5,1017.54,781.61
2016,1,12,11,30,925.0,71.0,2.0,14.0,548.0,1035.69,792.29
2016,1,12,11,45,926.5,71.5,2.0,14.5,555.0,1046.22,797.2
2016,1,12,12,0,928.0,72.0,2.0,15.0,562.0,1053.22,799.99
2016,1,12,12,15,927.5,72.0,1.9,15.0,561.0,1053.94,798.87
2016,1,12,12,30,927.0,72.0,1.8,15.0,560.0,1051.07,795.58
2016,1,12,12,45,924.0,71.0,1.7,15.0,551.5,1040.77,787.56
2016,1,12,13,0,921.0,70.0,1.6,15.0,543.0,1026.98,777.46
2016,1,12,13,15,817.5,88.0,1.5,15.0,498.5,947.03,723.25
2016,1,12,13,30,714.0,106.0,1.4,15.0,454.0,860.51,664.49
2016,1,12,13,45,577.5,133.5,1.3,15.0,406.5,746.12,584.85
2016,1,12,14,0,441.0,161.0,1.2,15.0,359.0,627.8,498.71
2016,1,12,14,15,440.0,149.5,1.1,14.5,336.0,599.96,480.31
2016,1,12,14,30,439.0,138.0,1.0,14.0,313.0,570.65,459.59
2016,1,12,14,45,426.0,127.5,0.9,14.0,285.0,531.24,429.85
2016,1,12,15,0,413.0,117.0,0.8,14.0,257.0,491.54,399.47
2016,1,12,15,15,398.0,104.0,0.8,13.0,225.5,447.31,366.98
2016,1,12,15,30,383.0,91.0,0.8,12.0,194.0,403.38,333.44
2016,1,12,15,45,351.5,78.0,0.85,11.5,160.0,349.15,289.62
2016,1,12,16,0,320.0,65.0,0.9,11.0,126.0,297.35,246.02
2016,1,12,16,15,276.5,50.5,0.95,10.5,93.0,239.73,195.82
2016,1,12,16,30,233.0,36.0,1.0,10.0,60.0,186.52,146.25
2016,1,12,16,45,116.5,18.0,1.05,9.5,30.0,90.06,42.05
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,9.5,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,9.44,0.0
2016,1,13,7,45,76.0,27.0,2.25,10.5,36.5,79.76,51.79
2016,1,13,8,0,152.0,42.0,2.4,11.0,61.0,142.53,113.6
2016,1,13,8,15,178.0,59.5,2.55,11.0,90.0,185.51,153.24
2016,1,13,8,30,204.0,77.0,2.7,11.0,119.0,230.63,193.72
2016,1,13,8,45,223.5,93.0,2.85,11.5,148.0,271.49,229.31
2016,1,13,9,0,243.0,109.0,3.0,12.0,177.0,313.88,265.22
2016,1,13,9,15,253.5,124.0,3.1,12.0,204.5,349.44,294.95
2016,1,13,9,30,264.0,139.0,3.2,12.0,232.0,385.42,324.43
2016,1,13,9,45,542.5,107.0,3.3,12.5,321.0,617.15,512.99
2016,1,13,10,0,821.0,75.0,3.4,13.0,410.0,836.71,676.65
2016,1,13,10,15,554.0,134.0,3.5,13.0,367.0,688.45,562.94
2016,1,13,10,30,287.0,193.0,3.6,13.0,324.0,504.99,415.97
2016,1,13,10,45,143.5,174.5,3.7,13.0,240.5,328.68,272.52
2016,1,13,11,0,0.0,156.0,3.8,13.0,157.0,131.93,105.57
2016,1,13,11,15,0.0,155.5,3.85,13.0,156.0,130.75,104.73
2016,1,13,11,30,0.0,155.0,3.9,13.0,155.0,129.78,103.84
2016,1,13,11,45,29.5,193.0,4.0,13.0,208.5,218.82,178.78
2016,1,13,12,0,59.0,231.0,4.1,13.0,262.0,295.52,242.19
2016,1,13,12,15,197.5,227.5,4.05,13.0,332.5,456.26,375.63
2016,1,13,12,30,336.0,224.0,4.0,13.0,403.0,617.12,503.9
2016,1,13,12,45,608.0,155.0,4.0,13.0,471.0,841.64,677.51
2016,1,13,13,0,880.0,86.0,4.0,13.0,539.0,1019.33,804.89
2016,1,13,13,15,872.5,84.5,3.9,12.5,523.0,997.36,789.24
2016,1,13,13,30,865.0,83.0,3.8,12.0,507.0,972.27,773.12
2016,1,13,13,45,649.0,123.5,3.75,12.0,433.5,803.52,650.49
2016,1,13,14,0,433.0,164.0,3.7,12.0,360.0,623.98,513.7
2016,1,13,14,15,464.5,146.0,3.55,11.5,344.0,617.97,512.26
2016,1,13,14,30,496.0,128.0,3.4,11.0,328.0,608.18,506.69
2016,1,13,14,45,473.0,121.5,3.3,11.0,298.5,563.22,471.24
2016,1,13,15,0,450.0,115.0,3.2,11.0,269.0,518.55,435.61
2016,1,13,15,15,572.5,87.5,2.8,10.5,259.0,565.01,474.2
2016,1,13,15,30,695.0,60.0,2.4,10.0,249.0,587.85,491.53
2016,1,13,15,45,646.0,54.0,2.0,9.5,206.5,520.28,434.58
2016,1,13,16,0,597.0,48.0,1.6,9.0,164.0,450.71,374.46
2016,1,13,16,15,508.5,40.5,1.45,8.5,121.5,361.05,296.88
2016,1,13,16,30,420.0,33.0,1.3,8.0,79.0,279.87,222.35
2016,1,13,16,45,271.0,22.0,1.15,7.5,46.0,169.41,93.43
2016,1,13,17,0,122.0,11.0,1.0,7.0,13.0,57.03,0.0
2016,1,13,17,15,61.0,5.5,1.0,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,4.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,4.0,14.0,11.02,0.0
2016,1,14,7,45,106.5,28.0,0.3,4.5,41.0,95.51,65.19
2016,1,14,8,0,213.0,42.0,0.4,5.0,68.0,186.02,151.59
2016,1,14,8,15,248.5,57.5,0.45,5.5,99.5,235.42,196.73
2016,1,14,8,30,284.0,73.0,0.5,6.0,131.0,288.28,243.19
2016,1,14,8,45,311.5,86.5,0.6,7.0,163.5,336.47,283.99
2016,1,14,9,0,339.0,100.0,0.7,8.0,196.0,386.73,325.02
2016,1,14,9,15,347.5,114.5,0.9,8.5,225.0,425.46,356.4
2016,1,14,9,30,356.0,129.0,1.1,9.0,254.0,463.98,386.91
2016,1,14,9,45,333.0,147.0,1.35,10.0,273.0,461.01,383.52
2016,1,14,10,0,310.0,165.0,1.6,11.0,292.0,474.04,392.22
2016,1,14,10,15,428.0,153.5,1.7,11.0,342.5,597.15,489.52
2016,1,14,10,30,546.0,142.0,1.8,11.0,393.0,706.09,572.09
2016,1,14,10,45,575.0,141.0,1.95,11.5,416.5,746.41,600.07
2016,1,14,11,0,604.0,140.0,2.1,12.0,440.0,796.28,635.41
2016,1,14,11,15,770.5,103.0,2.1,12.0,497.0,929.06,728.91
2016,1,14,11,30,937.0,66.0,2.1,12.0,554.0,1040.6,803.67
2016,1,14,11,45,937.5,67.0,2.15,12.0,561.0,1051.1,809.62
2016,1,14,12,0,938.0,68.0,2.2,12.0,568.0,1058.02,814.56
2016,1,14,12,15,937.5,68.0,2.15,12.0,567.5,1058.93,814.34
2016,1,14,12,30,937.0,68.0,2.1,12.0,567.0,1056.21,811.93
2016,1,14,12,45,665.0,137.5,2.1,12.0,489.0,880.8,691.15
2016,1,14,13,0,393.0,207.0,2.1,12.0,411.0,647.45,520.57
2016,1,14,13,15,494.5,174.5,2.05,12.0,423.0,727.54,584.42
2016,1,14,13,30,596.0,142.0,2.0,12.0,435.0,787.75,628.72
2016,1,14,13,45,310.0,159.0,1.95,12.0,311.0,488.72,400.52
2016,1,14,14,0,24.0,176.0,1.9,12.0,187.0,177.88,144.65
2016,1,14,14,15,32.5,170.0,1.75,11.5,184.0,198.54,163.39
2016,1,14,14,30,41.0,164.0,1.6,11.0,181.0,200.38,165.67
2016,1,14,14,45,38.0,150.0,1.5,11.0,165.0,182.19,150.65
2016,1,14,15,0,35.0,136.0,1.4,11.0,149.0,164.45,135.93
2016,1,14,15,15,31.0,120.5,1.3,10.5,131.0,144.46,119.33
2016,1,14,15,30,27.0,105.0,1.2,10.0,113.0,125.01,102.92
2016,1,14,15,45,19.5,88.0,1.1,9.5,93.5,91.98,74.48
2016,1,14,16,0,12.0,71.0,1.0,9.0,74.0,71.15,56.18
2016,1,14,16,15,6.0,53.5,1.0,8.5,55.0,51.15,38.4
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,31.3,20.62
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,16.92,5.27
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,4.72,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,7.0,0.85,6.0,9.5,0.0,0.0
2016,1,15,7,30,173.0,14.0,1.0,6.0,19.0,81.39,0.0
2016,1,15,7,45,306.5,25.0,1.15,6.5,54.0,196.87,138.44
2016,1,15,8,0,440.0,36.0,1.3,7.0,89.0,298.01,242.25
2016,1,15,8,15,520.0,43.0,1.35,7.5,131.5,375.84,312.51
2016,1,15,8,30,600.0,50.0,1.4,8.0,174.0,461.03,385.67
2016,1,15,8,45,650.5,55.0,1.45,8.5,216.5,530.76,443.7
2016,1,15,9,0,701.0,60.0,1.5,9.0,259.0,599.0,497.65
2016,1,15,9,15,734.5,64.0,1.5,9.0,299.0,660.82,544.23
2016,1,15,9,30,768.0,68.0,1.5,9.0,339.0,723.27,589.87
2016,1,15,9,45,772.0,75.5,1.5,9.5,371.0,765.43,618.24
2016,1,15,10,0,776.0,83.0,1.5,10.0,403.0,805.36,644.53
2016,1,15,10,15,502.5,142.5,1.4,10.0,355.5,650.92,528.1
2016,1,15,10,30,229.0,202.0,1.3,10.0,308.0,439.94,360.88
2016,1,15,10,45,535.0,145.5,1.25,10.5,408.0,713.22,574.49
2016,1,15,11,0,841.0,89.0,1.2,11.0,508.0,960.02,742.59
2016,1,15,11,15,848.0,90.0,1.15,11.0,523.0,982.96,752.72
2016,1,15,11,30,855.0,91.0,1.1,11.0,538.0,1002.81,764.03
2016,1,15,11,45,862.5,90.0,1.05,11.0,546.5,1017.46,771.96
2016,1,15,12,0,870.0,89.0,1.0,11.0,555.0,1028.75,777.83
2016,1,15,12,15,870.0,89.0,0.9,11.0,555.0,1030.2,776.31
2016,1,15,12,30,870.0,89.0,0.8,11.0,555.0,1028.16,772.75
2016,1,15,12,45,694.5,133.5,0.75,11.5,501.5,906.29,690.09
2016,1,15,13,0,519.0,178.0,0.7,12.0,448.0,763.72,592.21
2016,1,15,13,15,476.0,182.0,0.65,12.0,424.5,717.93,560.82
2016,1,15,13,30,433.0,186.0,0.6,12.0,401.0,671.37,527.2
2016,1,15,13,45,470.0,168.5,0.55,12.0,392.0,676.37,532.43
2016,1,15,14,0,507.0,151.0,0.5,12.0,383.0,677.58,534.23
2016,1,15,14,15,652.0,113.5,0.45,12.0,392.0,757.9,591.6
2016,1,15,14,30,797.0,76.0,0.4,12.0,401.0,810.85,627.33
2016,1,15,14,45,783.5,70.5,0.4,12.0,367.0,764.15,595.18
2016,1,15,15,0,770.0,65.0,0.4,12.0,333.0,715.98,562.87
2016,1,15,15,15,735.0,61.0,0.4,11.5,292.5,652.24,519.32
2016,1,15,15,30,700.0,57.0,0.4,11.0,252.0,589.34,474.87
2016,1,15,15,45,655.0,51.5,0.45,11.0,210.0,519.39,421.7
2016,1,15,16,0,610.0,46.0,0.5,11.0,168.0,452.04,367.32
2016,1,15,16,15,526.5,39.0,0.5,10.5,125.5,369.93,298.72
2016,1,15,16,30,443.0,32.0,0.5,10.0,83.0,290.97,229.05
2016,1,15,16,45,295.0,22.0,0.5,10.0,49.0,182.86,114.68
2016,1,15,17,0,147.0,12.0,0.5,10.0,15.0,67.89,0.0
2016,1,15,17,15,73.5,6.0,0.45,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,8.0,12.0,9.44,0.0
2016,1,16,7,45,40.0,28.5,1.25,8.5,33.5,56.34,36.46
2016,1,16,8,0,80.0,45.0,1.4,9.0,55.0,98.1,77.35
2016,1,16,8,15,101.5,63.5,1.5,9.5,81.5,134.77,110.61
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,173.14,144.68
2016,1,16,8,45,134.5,100.0,1.75,10.5,134.0,206.0,173.29
2016,1,16,9,0,146.0,118.0,1.9,11.0,160.0,239.81,202.0
2016,1,16,9,15,158.5,133.5,1.9,11.0,185.0,271.88,228.95
2016,1,16,9,30,171.0,149.0,1.9,11.0,210.0,304.92,256.17
2016,1,16,9,45,274.5,152.5,1.95,11.5,261.0,417.79,348.92
2016,1,16,10,0,378.0,156.0,2.0,12.0,312.0,520.53,430.45
2016,1,16,10,15,397.5,164.5,1.95,12.0,339.0,581.05,475.34
2016,1,16,10,30,417.0,173.0,1.9,12.0,366.0,621.15,504.62
2016,1,16,10,45,363.5,193.0,1.9,12.5,367.0,582.63,472.62
2016,1,16,11,0,310.0,213.0,1.9,13.0,368.0,562.62,454.7
2016,1,16,11,15,360.5,209.5,1.85,13.0,395.5,613.35,493.74
2016,1,16,11,30,411.0,206.0,1.8,13.0,423.0,687.72,548.39
2016,1,16,11,45,440.5,202.5,1.75,13.0,437.5,718.27,570.02
2016,1,16,12,0,470.0,199.0,1.7,13.0,452.0,747.25,590.77
2016,1,16,12,15,454.0,207.5,1.65,13.0,452.0,741.34,585.13
2016,1,16,12,30,438.0,216.0,1.6,13.0,452.0,733.25,578.41
2016,1,16,12,45,332.0,227.0,1.55,13.0,404.5,613.8,488.98
2016,1,16,13,0,226.0,238.0,1.5,13.0,357.0,494.27,397.68
2016,1,16,13,15,182.5,233.0,1.4,13.0,327.0,442.6,357.65
2016,1,16,13,30,139.0,228.0,1.3,13.0,297.0,391.9,317.37
2016,1,16,13,45,110.0,214.5,1.25,13.0,268.0,324.16,264.16
2016,1,16,14,0,81.0,201.0,1.2,13.0,239.0,279.85,228.55
2016,1,16,14,15,43.0,172.5,1.05,13.0,192.5,210.06,171.27
2016,1,16,14,30,5.0,144.0,0.9,13.0,146.0,128.76,103.38
2016,1,16,14,45,2.5,132.5,0.8,13.0,133.5,116.42,93.4
2016,1,16,15,0,0.0,121.0,0.7,13.0,121.0,104.47,83.46
2016,1,16,15,15,0.0,106.5,0.65,12.5,106.5,91.53,72.84
2016,1,16,15,30,0.0,92.0,0.6,12.0,92.0,78.72,62.16
2016,1,16,15,45,0.0,76.5,0.55,12.0,76.5,64.91,50.32
2016,1,16,16,0,0.0,61.0,0.5,12.0,61.0,51.13,38.34
2016,1,16,16,15,0.0,45.5,0.5,11.5,45.5,37.28,26.22
2016,1,16,16,30,0.0,30.0,0.5,11.0,30.0,23.2,13.78
2016,1,16,16,45,0.0,18.0,0.5,11.0,18.0,13.73,4.07
2016,1,16,17,0,0.0,6.0,0.5,11.0,6.0,4.72,0.0
2016,1,16,17,15,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,9.5,4.0,3.15,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,6.29,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,16.99,7.1
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,29.7,19.32
2016,1,17,8,15,0.0,52.5,1.4,11.0,52.5,44.84,32.77
2016,1,17,8,30,0.0,69.0,1.7,11.0,69.0,59.71,45.89
2016,1,17,8,45,1.5,85.5,2.05,11.5,86.0,75.5,59.6
2016,1,17,9,0,3.0,102.0,2.4,12.0,103.0,91.48,73.25
2016,1,17,9,15,7.0,116.0,2.45,12.0,119.0,106.77,86.35
2016,1,17,9,30,11.0,130.0,2.5,12.0,135.0,122.58,99.76
2016,1,17,9,45,84.0,156.0,2.6,12.5,191.5,226.46,188.77
2016,1,17,10,0,157.0,182.0,2.7,13.0,248.0,341.27,283.63
2016,1,17,10,15,219.5,190.0,2.75,13.0,288.5,410.33,339.99
2016,1,17,10,30,282.0,198.0,2.8,13.0,329.0,504.22,414.5
2016,1,17,10,45,304.5,204.5,2.9,13.5,352.5,540.14,441.3
2016,1,17,11,0,327.0,211.0,3.0,14.0,376.0,576.12,468.18
2016,1,17,11,15,199.5,222.5,3.1,14.0,324.0,445.76,363.66
2016,1,17,11,30,72.0,234.0,3.2,14.0,272.0,310.75,252.75
2016,1,17,11,45,91.5,242.0,3.35,14.5,291.0,340.48,277.16
2016,1,17,12,0,111.0,250.0,3.5,15.0,310.0,370.58,301.13
2016,1,17,12,15,203.0,244.0,3.5,15.0,354.0,480.86,390.46
2016,1,17,12,30,295.0,238.0,3.5,15.0,398.0,591.29,477.25
2016,1,17,12,45,153.0,212.5,3.5,15.0,295.5,389.4,317.02
2016,1,17,13,0,11.0,187.0,3.5,15.0,193.0,172.62,138.25
2016,1,17,13,15,5.5,171.5,3.3,14.5,174.5,151.69,121.51
2016,1,17,13,30,0.0,156.0,3.1,14.0,156.0,131.28,104.73
2016,1,17,13,45,0.0,149.5,2.95,14.0,149.5,125.59,100.17
2016,1,17,14,0,0.0,143.0,2.8,14.0,143.0,120.05,95.72
2016,1,17,14,15,6.0,147.0,2.6,14.0,149.5,130.85,105.15
2016,1,17,14,30,12.0,151.0,2.4,14.0,156.0,142.01,114.86
2016,1,17,14,45,6.0,108.5,2.25,14.0,111.0,94.26,74.81
2016,1,17,15,0,0.0,66.0,2.1,14.0,66.0,50.61,37.74
2016,1,17,15,15,0.0,58.5,1.8,13.5,58.5,44.81,32.95
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,39.02,28.07
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,32.47,22.45
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,25.94,16.77
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,19.42,11.01
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,12.92,5.21
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,7.59,0.0
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,0.9,9.5,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,7.0,1.25,10.0,10.5,5.51,0.0
2016,1,18,7,30,210.0,14.0,1.2,10.0,21.0,95.23,0.0
2016,1,18,7,45,348.0,23.0,1.2,10.5,57.0,212.83,151.81
2016,1,18,8,0,486.0,32.0,1.2,11.0,93.0,309.03,247.85
2016,1,18,8,15,561.5,38.0,1.2,11.0,136.0,385.76,316.42
2016,1,18,8,30,637.0,44.0,1.2,11.0,179.0,469.05,387.35
2016,1,18,8,45,688.0,47.5,1.2,11.5,222.0,539.22,444.47
2016,1,18,9,0,739.0,51.0,1.2,12.0,265.0,612.42,500.21
2016,1,18,9,15,770.0,54.5,1.15,12.5,305.0,673.16,543.21
2016,1,18,9,30,801.0,58.0,1.1,13.0,345.0,734.38,584.94
2016,1,18,9,45,808.0,64.0,1.05,13.5,378.0,778.93,613.3
2016,1,18,10,0,815.0,70.0,1.0,14.0,411.0,821.44,639.55
2016,1,18,10,15,831.0,72.0,1.05,14.0,440.5,864.7,668.48
2016,1,18,10,30,847.0,74.0,1.1,14.0,470.0,906.05,695.78
2016,1,18,10,45,858.0,75.5,1.15,14.5,493.0,939.79,716.45
2016,1,18,11,0,869.0,77.0,1.2,15.0,516.0,970.86,735.3
2016,1,18,11,15,875.5,77.5,1.4,15.0,531.0,981.38,744.46
2016,1,18,11,30,882.0,78.0,1.6,15.0,546.0,1000.35,759.51
2016,1,18,11,45,883.5,79.0,1.8,15.5,553.5,1011.68,767.9
2016,1,18,12,0,885.0,80.0,2.0,16.0,561.0,1019.61,774.1
2016,1,18,12,15,885.0,80.5,2.05,16.0,561.5,1021.92,776.12
2016,1,18,12,30,885.0,81.0,2.1,16.0,562.0,1020.78,776.07
2016,1,18,12,45,688.0,136.0,2.15,16.0,506.5,902.88,696.6
2016,1,18,13,0,491.0,191.0,2.2,16.0,451.0,750.47,589.62
2016,1,18,13,15,675.0,135.5,2.1,16.0,482.5,871.77,678.31
2016,1,18,13,30,859.0,80.0,2.0,16.0,514.0,964.45,740.73
2016,1,18,13,45,659.0,123.0,1.95,16.0,447.5,814.01,635.57
2016,1,18,14,0,459.0,166.0,1.9,16.0,381.0,650.71,517.88
2016,1,18,14,15,304.5,174.5,1.7,15.5,313.5,486.89,393.7
2016,1,18,14,30,150.0,183.0,1.5,15.0,246.0,335.63,273.57
2016,1,18,14,45,456.0,125.5,1.35,15.0,293.0,554.46,451.25
2016,1,18,15,0,762.0,68.0,1.2,15.0,340.0,714.7,568.99
2016,1,18,15,15,729.5,64.0,1.0,14.5,300.5,653.06,521.76
2016,1,18,15,30,697.0,60.0,0.8,14.0,261.0,592.03,476.37
2016,1,18,15,45,651.5,54.5,0.65,14.0,219.0,521.72,421.08
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,459.06,369.16
2016,1,18,16,15,527.0,42.0,0.6,13.5,134.0,374.45,300.51
2016,1,18,16,30,448.0,35.0,0.7,13.0,91.0,297.26,234.19
2016,1,18,16,45,224.0,27.5,0.8,12.5,55.5,159.69,110.97
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,15.74,0.0
2016,1,18,17,15,0.0,10.0,0.9,11.5,10.0,7.87,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,4.3,11.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,2.0,4.55,11.0,2.0,1.51,0.0
2016,1,19,8,30,0.0,3.0,4.8,11.0,3.0,2.27,0.0
2016,1,19,8,45,0.0,3.5,5.1,11.5,3.5,2.65,0.0
2016,1,19,9,0,0.0,4.0,5.4,12.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,5.35,12.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,5.3,12.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,37.5,5.25,12.5,37.5,28.64,19.04
2016,1,19,10,0,0.0,70.0,5.2,13.0,70.0,53.71,40.38
2016,1,19,10,15,0.0,39.5,5.15,13.0,39.5,30.2,20.22
2016,1,19,10,30,0.0,9.0,5.1,13.0,9.0,6.86,0.22
2016,1,19,10,45,0.0,9.5,5.05,13.5,9.5,7.24,0.53
2016,1,19,11,0,0.0,10.0,5.0,14.0,10.0,7.63,0.84
2016,1,19,11,15,0.0,52.5,4.9,14.0,52.5,40.24,28.5
2016,1,19,11,30,0.0,95.0,4.8,14.0,95.0,73.7,56.65
2016,1,19,11,45,0.0,123.5,4.75,14.0,123.5,98.93,77.7
2016,1,19,12,0,0.0,152.0,4.7,14.0,152.0,125.52,99.78
2016,1,19,12,15,0.0,112.5,4.7,14.0,112.5,88.92,69.26
2016,1,19,12,30,0.0,73.0,4.7,14.0,73.0,56.1,41.77
2016,1,19,12,45,0.0,116.5,4.75,14.5,117.0,92.58,72.27
2016,1,19,13,0,0.0,160.0,4.8,15.0,161.0,133.75,106.32
2016,1,19,13,15,0.0,101.5,4.7,15.0,102.0,79.46,61.23
2016,1,19,13,30,0.0,43.0,4.6,15.0,43.0,32.92,22.22
2016,1,19,13,45,0.0,78.5,4.6,15.0,78.5,60.32,45.38
2016,1,19,14,0,0.0,114.0,4.6,15.0,114.0,91.63,71.75
2016,1,19,14,15,0.0,92.0,4.35,14.5,92.0,71.98,55.46
2016,1,19,14,30,0.0,70.0,4.1,14.0,70.0,53.71,40.2
2016,1,19,14,45,385.0,70.5,3.85,14.0,209.5,437.95,369.72
2016,1,19,15,0,770.0,71.0,3.6,14.0,349.0,724.97,594.42
2016,1,19,15,15,737.0,67.5,3.3,13.5,309.0,663.09,545.78
2016,1,19,15,30,704.0,64.0,3.0,13.0,269.0,606.85,502.75
2016,1,19,15,45,644.0,60.0,2.7,12.5,225.0,528.44,439.27
2016,1,19,16,0,584.0,56.0,2.4,12.0,181.0,453.99,376.71
2016,1,19,16,15,501.5,48.5,2.1,11.5,137.5,367.49,302.38
2016,1,19,16,30,419.0,41.0,1.8,11.0,94.0,288.41,231.85
2016,1,19,16,45,282.0,29.0,1.55,11.0,58.0,188.8,136.14
2016,1,19,17,0,145.0,17.0,1.3,11.0,22.0,71.26,0.0
2016,1,19,17,15,72.5,8.5,1.15,10.5,11.0,6.69,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,8.0,7.5,5.9,0.0
2016,1,20,7,30,0.0,15.0,0.3,8.0,15.0,11.8,0.0
2016,1,20,7,45,73.0,31.0,0.35,8.5,40.5,83.9,59.27
2016,1,20,8,0,146.0,47.0,0.4,9.0,66.0,142.62,114.51
2016,1,20,8,15,172.0,65.0,0.5,9.0,96.0,185.31,153.15
2016,1,20,8,30,198.0,83.0,0.6,9.0,126.0,230.31,192.88
2016,1,20,8,45,216.0,100.0,0.7,9.5,156.0,270.95,227.59
2016,1,20,9,0,234.0,117.0,0.8,10.0,186.0,313.01,262.47
2016,1,20,9,15,247.5,131.5,0.8,10.5,213.5,349.71,291.72
2016,1,20,9,30,261.0,146.0,0.8,11.0,241.0,387.16,320.75
2016,1,20,9,45,539.5,112.0,0.85,11.5,333.0,615.44,500.13
2016,1,20,10,0,818.0,78.0,0.9,12.0,425.0,832.4,652.52
2016,1,20,10,15,834.0,80.5,0.85,12.0,454.5,876.69,677.85
2016,1,20,10,30,850.0,83.0,0.8,12.0,484.0,919.01,703.77
2016,1,20,10,45,864.5,83.0,0.8,12.5,508.0,954.57,724.48
2016,1,20,11,0,879.0,83.0,0.8,13.0,532.0,987.53,743.32
2016,1,20,11,15,885.0,84.0,0.7,13.5,547.5,1010.53,753.28
2016,1,20,11,30,891.0,85.0,0.6,14.0,563.0,1030.27,761.1
2016,1,20,11,45,756.0,120.5,0.5,14.5,530.0,953.34,707.16
2016,1,20,12,0,621.0,156.0,0.4,15.0,497.0,860.83,644.22
2016,1,20,12,15,762.0,119.5,0.4,15.0,538.5,964.66,713.41
2016,1,20,12,30,903.0,83.0,0.4,15.0,580.0,1041.83,760.63
2016,1,20,12,45,906.5,80.0,0.45,15.5,573.0,1036.32,755.9
2016,1,20,13,0,910.0,77.0,0.5,16.0,566.0,1027.21,750.58
2016,1,20,13,15,699.5,129.0,0.65,16.0,498.5,889.0,665.55
2016,1,20,13,30,489.0,181.0,0.8,16.0,431.0,720.2,554.81
2016,1,20,13,45,685.5,126.0,1.0,16.0,460.0,843.11,646.95
2016,1,20,14,0,882.0,71.0,1.2,16.0,489.0,923.95,704.3
2016,1,20,14,15,867.0,69.0,1.2,15.5,459.5,883.07,677.96
2016,1,20,14,30,852.0,67.0,1.2,15.0,430.0,849.48,657.9
2016,1,20,14,45,832.5,64.5,1.2,15.0,394.5,799.69,624.82
2016,1,20,15,0,813.0,62.0,1.2,15.0,359.0,748.68,590.35
2016,1,20,15,15,783.0,58.5,1.1,14.5,318.5,687.57,547.57
2016,1,20,15,30,753.0,55.0,1.0,14.0,278.0,626.76,503.84
2016,1,20,15,45,709.0,50.5,0.9,13.5,234.5,556.14,450.33
2016,1,20,16,0,665.0,46.0,0.8,13.0,191.0,487.9,395.39
2016,1,20,16,15,592.0,40.0,0.8,12.5,146.5,404.44,326.71
2016,1,20,16,30,519.0,34.0,0.8,12.0,102.0,327.16,259.74
2016,1,20,16,45,389.0,24.5,0.8,11.5,64.0,228.1,166.41
2016,1,20,17,0,259.0,15.0,0.8,11.0,26.0,131.89,0.0
2016,1,20,17,15,129.5,7.5,0.75,10.5,13.0,50.79,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,7.5,8.0,6.29,0.0
2016,1,21,7,30,0.0,16.0,1.6,8.0,16.0,12.59,0.0
2016,1,21,7,45,62.0,32.0,1.7,9.0,40.0,71.02,49.71
2016,1,21,8,0,124.0,48.0,1.8,10.0,64.0,132.24,105.99
2016,1,21,8,15,146.5,66.5,2.0,10.5,93.0,172.41,142.38
2016,1,21,8,30,169.0,85.0,2.2,11.0,122.0,214.55,179.64
2016,1,21,8,45,182.5,103.0,2.45,11.5,150.5,252.04,212.07
2016,1,21,9,0,196.0,121.0,2.7,12.0,179.0,290.58,244.53
2016,1,21,9,15,208.5,136.0,2.8,12.5,205.5,325.42,273.09
2016,1,21,9,30,221.0,151.0,2.9,13.0,232.0,361.04,301.64
2016,1,21,9,45,391.5,138.0,3.05,14.0,298.0,513.99,425.86
2016,1,21,10,0,562.0,125.0,3.2,15.0,364.0,661.05,539.3
2016,1,21,10,15,611.0,120.5,3.45,15.5,397.0,728.85,588.42
2016,1,21,10,30,660.0,116.0,3.7,16.0,430.0,788.3,631.05
2016,1,21,10,45,768.5,99.0,3.95,16.5,481.0,881.7,697.78
2016,1,21,11,0,877.0,82.0,4.2,17.0,532.0,983.89,769.08
2016,1,21,11,15,757.0,114.5,4.15,17.0,511.5,927.74,727.34
2016,1,21,11,30,637.0,147.0,4.1,17.0,491.0,856.0,675.36
2016,1,21,11,45,626.0,155.0,4.1,17.5,497.0,860.5,677.42
2016,1,21,12,0,615.0,163.0,4.1,18.0,503.0,861.87,676.84
2016,1,21,12,15,587.5,170.0,3.9,17.5,495.0,833.67,656.69
2016,1,21,12,30,560.0,177.0,3.7,17.0,487.0,812.74,642.05
2016,1,21,12,45,504.5,191.0,3.5,17.0,467.5,769.15,608.74
2016,1,21,13,0,449.0,205.0,3.3,17.0,448.0,723.68,573.67
2016,1,21,13,15,364.0,215.5,2.95,16.5,409.0,621.97,496.98
2016,1,21,13,30,279.0,226.0,2.6,16.0,370.0,545.93,438.01
2016,1,21,13,45,264.5,217.5,2.3,15.5,349.5,516.07,415.81
2016,1,21,14,0,250.0,209.0,2.0,15.0,329.0,486.04,393.0
2016,1,21,14,15,460.0,153.5,1.75,14.5,357.0,623.13,502.82
2016,1,21,14,30,670.0,98.0,1.5,14.0,385.0,735.19,585.62
2016,1,21,14,45,518.0,116.5,1.3,14.0,327.5,595.35,480.47
2016,1,21,15,0,366.0,135.0,1.1,14.0,270.0,475.38,386.84
2016,1,21,15,15,341.0,124.5,1.05,13.5,239.5,411.19,338.57
2016,1,21,15,30,316.0,114.0,1.0,13.0,209.0,367.16,303.95
2016,1,21,15,45,294.0,98.5,1.0,12.5,176.0,320.43,266.26
2016,1,21,16,0,272.0,83.0,1.0,12.0,143.0,275.36,228.6
2016,1,21,16,15,237.0,66.0,1.0,11.5,109.5,222.73,183.29
2016,1,21,16,30,202.0,49.0,1.0,11.0,76.0,185.09,148.81
2016,1,21,16,45,101.0,34.5,1.05,11.0,48.0,101.45,73.92
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,18.05,0.0
2016,1,21,17,15,0.0,10.0,1.1,10.5,10.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
