Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,10.0,1.5,1.18,0.0
2016,1,22,7,30,0.0,3.0,3.1,10.0,3.0,2.27,0.0
2016,1,22,7,45,0.0,8.5,3.15,10.0,8.5,6.44,0.0
2016,1,22,8,0,0.0,14.0,3.2,10.0,14.0,10.63,3.36
2016,1,22,8,15,0.0,20.5,3.3,10.0,20.5,15.59,7.8
2016,1,22,8,30,0.0,27.0,3.4,10.0,27.0,20.56,12.25
2016,1,22,8,45,0.0,34.0,3.55,10.5,34.0,25.93,16.95
2016,1,22,9,0,0.0,41.0,3.7,11.0,41.0,31.31,21.6
2016,1,22,9,15,0.0,47.0,3.7,11.5,47.0,35.93,25.52
2016,1,22,9,30,0.0,53.0,3.7,12.0,53.0,40.56,29.41
2016,1,22,9,45,0.0,34.0,3.7,12.5,34.0,25.95,16.73
2016,1,22,10,0,0.0,15.0,3.7,13.0,15.0,11.43,4.17
2016,1,22,10,15,0.0,26.5,3.7,13.0,26.5,20.23,11.7
2016,1,22,10,30,0.0,38.0,3.7,13.0,38.0,29.06,19.22
2016,1,22,10,45,0.0,38.0,3.75,13.0,38.0,29.07,19.19
2016,1,22,11,0,0.0,38.0,3.8,13.0,38.0,29.08,19.16
2016,1,22,11,15,0.0,53.0,3.85,13.0,53.0,40.63,28.94
2016,1,22,11,30,0.0,68.0,3.9,13.0,68.0,52.23,38.72
2016,1,22,11,45,0.0,73.0,3.95,13.5,73.0,56.1,41.87
2016,1,22,12,0,0.0,78.0,4.0,14.0,78.0,59.98,45.02
2016,1,22,12,15,0.0,46.0,3.9,14.0,46.0,35.26,24.2
2016,1,22,12,30,0.0,14.0,3.8,14.0,14.0,10.7,3.42
2016,1,22,12,45,0.0,13.5,3.75,14.0,13.5,10.31,3.1
2016,1,22,13,0,0.0,13.0,3.7,14.0,13.0,9.93,2.78
2016,1,22,13,15,0.0,45.5,3.45,13.5,45.5,34.86,23.99
2016,1,22,13,30,0.0,78.0,3.2,13.0,78.0,59.95,45.34
2016,1,22,13,45,0.0,94.5,3.0,13.0,94.5,73.51,56.85
2016,1,22,14,0,0.0,111.0,2.8,13.0,111.0,88.55,69.61
2016,1,22,14,15,0.0,59.0,2.55,12.5,59.0,45.22,33.09
2016,1,22,14,30,0.0,7.0,2.3,12.0,7.0,5.33,0.0
2016,1,22,14,45,0.0,9.0,2.05,12.0,9.0,6.85,0.27
2016,1,22,15,0,0.0,11.0,1.8,12.0,11.0,8.36,1.6
2016,1,22,15,15,0.0,10.0,1.65,11.5,10.0,7.6,0.96
2016,1,22,15,30,0.0,9.0,1.5,11.0,9.0,6.83,0.31
2016,1,22,15,45,0.0,7.5,1.4,11.0,7.5,5.69,0.0
2016,1,22,16,0,0.0,6.0,1.3,11.0,6.0,4.55,0.0
2016,1,22,16,15,0.0,4.5,1.3,10.5,4.5,3.4,0.0
2016,1,22,16,30,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,1,22,16,45,0.0,1.5,1.3,10.0,1.5,1.13,0.0
2016,1,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,6.5,12.5,9.83,0.0
2016,1,23,7,30,0.0,25.0,2.0,7.0,25.0,26.09,0.0
2016,1,23,7,45,218.5,33.5,2.25,8.0,63.0,162.35,121.97
2016,1,23,8,0,437.0,42.0,2.5,9.0,101.0,295.1,241.12
2016,1,23,8,15,518.5,49.5,2.7,9.0,145.0,374.22,312.67
2016,1,23,8,30,600.0,57.0,2.9,9.0,189.0,460.73,388.44
2016,1,23,8,45,656.5,61.0,3.15,9.5,234.0,533.6,450.37
2016,1,23,9,0,713.0,65.0,3.4,10.0,279.0,605.27,509.2
2016,1,23,9,15,745.0,69.0,3.45,10.0,320.0,666.99,557.09
2016,1,23,9,30,777.0,73.0,3.5,10.0,361.0,729.2,604.18
2016,1,23,9,45,521.0,127.0,3.55,10.5,328.5,607.34,506.56
2016,1,23,10,0,265.0,181.0,3.6,11.0,296.0,448.85,374.54
2016,1,23,10,15,464.5,149.0,3.6,11.0,366.5,619.52,514.47
2016,1,23,10,30,664.0,117.0,3.6,11.0,437.0,792.09,645.76
2016,1,23,10,45,751.0,107.0,3.6,11.0,484.5,880.69,709.15
2016,1,23,11,0,838.0,97.0,3.6,11.0,532.0,963.49,767.54
2016,1,23,11,15,845.0,98.0,3.55,11.0,548.0,987.12,782.5
2016,1,23,11,30,852.0,99.0,3.5,11.0,564.0,1007.63,795.79
2016,1,23,11,45,428.5,140.0,3.45,11.0,374.0,629.88,515.73
2016,1,23,12,0,5.0,181.0,3.4,11.0,184.0,158.31,127.42
2016,1,23,12,15,203.0,204.0,3.4,11.0,318.0,453.21,375.23
2016,1,23,12,30,401.0,227.0,3.4,11.0,452.0,683.34,556.94
2016,1,23,12,45,622.0,165.0,3.45,11.0,508.5,867.33,696.52
2016,1,23,13,0,843.0,103.0,3.5,11.0,565.0,1004.92,794.86
2016,1,23,13,15,836.5,102.0,3.55,11.0,549.5,985.51,780.84
2016,1,23,13,30,830.0,101.0,3.6,11.0,534.0,962.96,766.08
2016,1,23,13,45,821.0,98.5,3.65,11.0,512.0,933.29,746.21
2016,1,23,14,0,812.0,96.0,3.7,11.0,490.0,900.9,724.32
2016,1,23,14,15,795.5,93.5,3.7,10.5,460.0,859.19,696.39
2016,1,23,14,30,779.0,91.0,3.7,10.0,430.0,821.74,671.32
2016,1,23,14,45,562.5,116.5,3.7,10.0,351.0,640.94,534.06
2016,1,23,15,0,346.0,142.0,3.7,10.0,272.0,448.94,379.14
2016,1,23,15,15,509.5,108.0,3.5,9.5,276.0,536.42,453.95
2016,1,23,15,30,673.0,74.0,3.3,9.0,280.0,597.64,504.38
2016,1,23,15,45,635.0,66.5,3.15,9.0,237.5,530.74,448.2
2016,1,23,16,0,597.0,59.0,3.0,9.0,195.0,465.97,392.7
2016,1,23,16,15,519.5,51.5,2.8,8.5,151.0,381.35,319.39
2016,1,23,16,30,442.0,44.0,2.6,8.0,107.0,303.63,249.65
2016,1,23,16,45,221.0,37.5,2.45,7.5,69.0,169.86,131.14
2016,1,23,17,0,0.0,31.0,2.3,7.0,31.0,35.09,2.2
2016,1,23,17,15,0.0,15.5,2.25,7.0,15.5,12.2,0.0
2016,1,23,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,15,80.5,9.5,1.65,6.0,13.0,34.57,0.0
2016,1,24,7,30,161.0,19.0,1.8,6.0,26.0,97.95,0.0
2016,1,24,7,45,283.5,31.5,2.0,6.5,63.0,188.67,143.75
2016,1,24,8,0,406.0,44.0,2.2,7.0,100.0,280.43,230.71
2016,1,24,8,15,484.5,52.5,2.25,7.0,143.5,357.41,300.5
2016,1,24,8,30,563.0,61.0,2.3,7.0,187.0,441.56,374.17
2016,1,24,8,45,383.0,93.5,2.35,7.5,187.0,384.34,327.17
2016,1,24,9,0,203.0,126.0,2.4,8.0,187.0,299.65,254.89
2016,1,24,9,15,221.0,139.5,2.4,8.0,214.5,336.96,286.78
2016,1,24,9,30,239.0,153.0,2.4,8.0,242.0,375.55,318.58
2016,1,24,9,45,162.0,170.5,2.4,8.0,233.5,322.98,273.04
2016,1,24,10,0,85.0,188.0,2.4,8.0,225.0,263.04,220.95
2016,1,24,10,15,449.5,140.5,2.4,8.0,356.0,595.45,498.49
2016,1,24,10,30,814.0,93.0,2.4,8.0,487.0,895.27,721.91
2016,1,24,10,45,633.5,144.0,2.45,8.5,459.5,810.5,654.94
2016,1,24,11,0,453.0,195.0,2.5,9.0,432.0,698.58,568.37
2016,1,24,11,15,533.5,176.5,2.4,9.0,463.5,766.37,620.88
2016,1,24,11,30,614.0,158.0,2.3,9.0,495.0,843.83,675.93
2016,1,24,11,45,533.5,187.0,2.25,9.0,482.5,792.63,636.61
2016,1,24,12,0,453.0,216.0,2.2,9.0,470.0,746.8,600.45
2016,1,24,12,15,378.0,233.0,2.05,9.0,445.0,667.29,539.25
2016,1,24,12,30,303.0,250.0,1.9,9.0,420.0,610.78,494.3
2016,1,24,12,45,288.0,249.0,1.75,9.0,409.0,592.65,479.98
2016,1,24,13,0,273.0,248.0,1.6,9.0,398.0,573.64,464.71
2016,1,24,13,15,164.0,237.5,1.65,9.0,327.0,425.21,348.34
2016,1,24,13,30,55.0,227.0,1.7,9.0,256.0,281.33,231.21
2016,1,24,13,45,268.5,199.0,1.75,9.5,331.5,495.8,409.51
2016,1,24,14,0,482.0,171.0,1.8,10.0,407.0,677.49,551.25
2016,1,24,14,15,581.0,135.0,2.0,10.0,402.5,719.25,584.42
2016,1,24,14,30,680.0,99.0,2.2,10.0,398.0,745.48,606.19
2016,1,24,14,45,563.0,113.0,2.4,10.0,347.5,637.9,526.72
2016,1,24,15,0,446.0,127.0,2.6,10.0,297.0,529.68,442.77
2016,1,24,15,15,602.0,92.0,2.4,9.5,294.5,595.67,498.27
2016,1,24,15,30,758.0,57.0,2.2,9.0,292.0,633.69,528.09
2016,1,24,15,45,704.5,54.0,2.05,8.5,247.0,558.08,467.66
2016,1,24,16,0,651.0,51.0,1.9,8.0,202.0,485.52,407.28
2016,1,24,16,15,580.0,45.0,1.7,7.5,157.5,408.22,340.46
2016,1,24,16,30,509.0,39.0,1.5,7.0,113.0,332.99,273.1
2016,1,24,16,45,377.0,29.5,1.3,6.5,73.0,233.1,181.79
2016,1,24,17,0,245.0,20.0,1.1,6.0,33.0,137.71,42.86
2016,1,24,17,15,122.5,10.0,1.05,6.0,16.5,50.25,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,152.5,8.0,1.6,4.5,15.0,57.32,0.0
2016,1,25,7,30,305.0,16.0,1.7,5.0,30.0,148.71,0.0
2016,1,25,7,45,434.0,24.5,1.85,5.5,70.5,243.46,187.43
2016,1,25,8,0,563.0,33.0,2.0,6.0,111.0,342.54,282.05
2016,1,25,8,15,633.0,38.5,2.1,6.5,156.5,419.23,351.7
2016,1,25,8,30,703.0,44.0,2.2,7.0,202.0,501.95,423.51
2016,1,25,8,45,749.5,47.5,2.3,8.0,247.5,572.36,481.8
2016,1,25,9,0,796.0,51.0,2.4,9.0,293.0,645.38,538.45
2016,1,25,9,15,823.5,53.5,2.55,9.5,334.5,697.85,577.6
2016,1,25,9,30,851.0,56.0,2.7,10.0,376.0,756.87,620.81
2016,1,25,9,45,856.0,62.5,2.85,10.5,410.5,802.35,652.91
2016,1,25,10,0,861.0,69.0,3.0,11.0,445.0,854.7,689.63
2016,1,25,10,15,875.5,70.5,3.05,11.5,475.5,888.06,711.22
2016,1,25,10,30,890.0,72.0,3.1,12.0,506.0,928.6,737.91
2016,1,25,10,45,899.0,73.5,3.15,12.5,529.5,961.57,758.87
2016,1,25,11,0,908.0,75.0,3.2,13.0,553.0,991.7,777.77
2016,1,25,11,15,914.0,76.0,3.2,13.0,569.0,1015.2,793.05
2016,1,25,11,30,920.0,77.0,3.2,13.0,585.0,1035.41,806.17
2016,1,25,11,45,922.5,77.5,3.25,13.5,593.5,1048.02,813.13
2016,1,25,12,0,925.0,78.0,3.3,14.0,602.0,1057.07,817.85
2016,1,25,12,15,925.5,78.0,3.3,14.0,602.5,1059.8,819.52
2016,1,25,12,30,926.0,78.0,3.3,14.0,603.0,1058.89,818.94
2016,1,25,12,45,921.5,78.5,3.3,14.0,595.5,1049.89,813.03
2016,1,25,13,0,917.0,79.0,3.3,14.0,588.0,1037.34,804.92
2016,1,25,13,15,911.5,78.0,3.25,14.0,572.5,1018.42,792.15
2016,1,25,13,30,906.0,77.0,3.2,14.0,557.0,996.19,777.26
2016,1,25,13,45,897.0,75.5,3.15,14.0,534.0,966.79,757.44
2016,1,25,14,0,888.0,74.0,3.1,14.0,511.0,934.52,735.66
2016,1,25,14,15,874.0,72.0,3.0,13.5,481.5,894.41,709.17
2016,1,25,14,30,860.0,70.0,2.9,13.0,452.0,861.57,687.72
2016,1,25,14,45,841.0,67.5,2.85,13.0,416.0,811.86,652.73
2016,1,25,15,0,822.0,65.0,2.8,13.0,380.0,760.84,616.34
2016,1,25,15,15,793.0,62.0,2.4,12.5,339.0,700.59,571.35
2016,1,25,15,30,764.0,59.0,2.0,12.0,298.0,640.47,525.5
2016,1,25,15,45,720.0,55.0,1.7,11.5,254.0,569.65,469.82
2016,1,25,16,0,676.0,51.0,1.4,11.0,210.0,501.07,412.99
2016,1,25,16,15,607.0,44.5,1.3,10.0,164.5,418.4,344.42
2016,1,25,16,30,538.0,38.0,1.2,9.0,119.0,341.49,277.62
2016,1,25,16,45,416.0,29.0,1.15,8.5,78.0,250.19,194.71
2016,1,25,17,0,294.0,20.0,1.1,8.0,37.0,158.41,65.57
2016,1,25,17,15,147.0,10.0,1.1,7.5,18.5,58.68,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,134.5,9.5,1.55,5.0,16.0,52.2,0.0
2016,1,26,7,30,269.0,19.0,1.6,5.0,32.0,140.41,8.72
2016,1,26,7,45,401.0,28.5,1.65,5.5,72.5,237.0,183.45
2016,1,26,8,0,533.0,38.0,1.7,6.0,113.0,336.58,276.88
2016,1,26,8,15,605.5,44.5,1.75,6.5,159.0,409.1,342.6
2016,1,26,8,30,678.0,51.0,1.8,7.0,205.0,493.43,415.09
2016,1,26,8,45,727.0,54.5,1.85,7.5,250.5,564.84,474.37
2016,1,26,9,0,776.0,58.0,1.9,8.0,296.0,638.92,532.64
2016,1,26,9,15,805.5,61.5,1.9,8.5,338.0,700.78,577.8
2016,1,26,9,30,835.0,65.0,1.9,9.0,380.0,762.88,621.72
2016,1,26,9,45,854.0,67.5,1.95,10.0,417.0,814.89,656.23
2016,1,26,10,0,873.0,70.0,2.0,11.0,454.0,865.59,688.99
2016,1,26,10,15,887.5,72.0,1.95,11.5,485.0,900.07,709.76
2016,1,26,10,30,902.0,74.0,1.9,12.0,516.0,941.68,735.3
2016,1,26,10,45,913.0,74.5,1.9,13.0,540.0,975.65,754.29
2016,1,26,11,0,924.0,75.0,1.9,14.0,564.0,1006.82,771.21
2016,1,26,11,15,929.5,76.0,1.85,14.0,580.5,1030.18,784.94
2016,1,26,11,30,935.0,77.0,1.8,14.0,597.0,1050.19,796.52
2016,1,26,11,45,937.5,77.5,1.8,14.5,605.5,1063.02,802.75
2016,1,26,12,0,940.0,78.0,1.8,15.0,614.0,1072.23,806.82
2016,1,26,12,15,940.0,78.0,1.8,15.0,614.5,1074.54,808.1
2016,1,26,12,30,940.0,78.0,1.8,15.0,615.0,1073.15,807.23
2016,1,26,12,45,933.5,79.0,1.85,15.5,606.5,1062.72,799.94
2016,1,26,13,0,927.0,80.0,1.9,16.0,598.0,1048.72,790.56
2016,1,26,13,15,921.0,79.0,1.9,16.0,582.5,1029.2,778.45
2016,1,26,13,30,915.0,78.0,1.9,16.0,567.0,1006.34,764.26
2016,1,26,13,45,804.5,96.0,1.9,16.0,512.5,915.06,703.59
2016,1,26,14,0,694.0,114.0,1.9,16.0,458.0,819.6,639.14
2016,1,26,14,15,716.0,100.5,1.8,15.5,437.5,802.49,629.35
2016,1,26,14,30,738.0,87.0,1.7,15.0,417.0,775.93,611.96
2016,1,26,14,45,657.0,96.5,1.65,15.0,373.0,698.22,556.66
2016,1,26,15,0,576.0,106.0,1.6,15.0,329.0,617.14,497.97
2016,1,26,15,15,550.5,99.0,1.4,14.5,294.0,564.15,458.37
2016,1,26,15,30,525.0,92.0,1.2,14.0,259.0,511.62,417.72
2016,1,26,15,45,604.5,72.0,1.0,13.5,237.5,516.66,421.31
2016,1,26,16,0,684.0,52.0,0.8,13.0,216.0,507.14,411.43
2016,1,26,16,15,616.0,46.0,0.85,12.0,170.0,425.03,345.12
2016,1,26,16,30,548.0,40.0,0.9,11.0,124.0,353.85,284.56
2016,1,26,16,45,426.5,31.0,0.95,10.5,82.0,256.95,199.16
2016,1,26,17,0,305.0,22.0,1.0,10.0,40.0,165.6,81.04
2016,1,26,17,15,152.5,11.0,0.95,10.0,20.0,61.31,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,7.5,15.0,11.8,0.0
2016,1,27,7,30,0.0,30.0,0.7,8.0,30.0,32.82,1.31
2016,1,27,7,45,221.5,36.5,0.75,8.5,68.0,164.09,125.89
2016,1,27,8,0,443.0,43.0,0.8,9.0,106.0,295.8,240.19
2016,1,27,8,15,519.0,49.5,0.85,9.5,149.5,370.75,305.46
2016,1,27,8,30,595.0,56.0,0.9,10.0,193.0,452.54,374.07
2016,1,27,8,45,630.5,63.5,1.0,10.5,235.5,515.48,425.46
2016,1,27,9,0,666.0,71.0,1.1,11.0,278.0,580.44,476.51
2016,1,27,9,15,719.5,66.5,1.1,11.0,317.5,641.62,522.08
2016,1,27,9,30,773.0,62.0,1.1,11.0,357.0,709.35,570.61
2016,1,27,9,45,777.5,68.5,1.15,11.5,389.0,752.05,599.16
2016,1,27,10,0,782.0,75.0,1.2,12.0,421.0,792.59,625.92
2016,1,27,10,15,720.0,98.5,1.15,12.5,434.0,797.31,625.71
2016,1,27,10,30,658.0,122.0,1.1,13.0,447.0,790.08,617.61
2016,1,27,10,45,660.5,129.0,1.1,13.5,468.0,818.63,635.53
2016,1,27,11,0,663.0,136.0,1.1,14.0,489.0,844.69,651.13
2016,1,27,11,15,547.5,177.0,1.05,14.0,474.5,779.43,604.08
2016,1,27,11,30,432.0,218.0,1.0,14.0,460.0,718.06,557.54
2016,1,27,11,45,483.0,206.0,0.95,14.5,480.0,761.81,588.29
2016,1,27,12,0,534.0,194.0,0.9,15.0,500.0,803.85,616.0
2016,1,27,12,15,366.0,232.0,0.85,15.0,442.0,652.2,505.2
2016,1,27,12,30,198.0,270.0,0.8,15.0,384.0,501.54,392.66
2016,1,27,12,45,186.5,267.0,0.75,15.0,373.0,485.29,381.59
2016,1,27,13,0,175.0,264.0,0.7,15.0,362.0,468.7,368.96
2016,1,27,13,15,88.0,215.0,0.6,15.0,264.5,297.44,236.9
2016,1,27,13,30,1.0,166.0,0.5,15.0,167.0,139.92,109.81
2016,1,27,13,45,10.0,177.5,0.4,15.0,182.5,160.77,127.82
2016,1,27,14,0,19.0,189.0,0.3,15.0,198.0,182.06,145.26
2016,1,27,14,15,172.5,186.0,0.25,14.5,264.0,357.32,288.54
2016,1,27,14,30,326.0,183.0,0.2,14.0,330.0,503.65,401.04
2016,1,27,14,45,330.0,166.5,0.15,14.0,305.5,476.2,379.21
2016,1,27,15,0,334.0,150.0,0.1,14.0,281.0,447.56,358.44
2016,1,27,15,15,318.0,137.0,0.15,13.5,251.0,406.96,328.94
2016,1,27,15,30,302.0,124.0,0.2,13.0,221.0,367.08,299.19
2016,1,27,15,45,286.5,107.5,0.3,13.0,189.0,324.05,265.71
2016,1,27,16,0,271.0,91.0,0.4,13.0,157.0,282.02,231.71
2016,1,27,16,15,241.0,74.0,0.45,12.5,123.5,232.28,190.13
2016,1,27,16,30,211.0,57.0,0.5,12.0,90.0,185.36,149.43
2016,1,27,16,45,160.5,40.0,0.6,12.0,60.0,142.86,110.26
2016,1,27,17,0,110.0,23.0,0.7,12.0,30.0,87.29,45.91
2016,1,27,17,15,55.0,11.5,0.7,11.5,15.0,28.01,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,145.0,9.5,0.75,6.5,17.0,55.12,0.0
2016,1,28,7,30,290.0,19.0,0.8,7.0,34.0,148.62,38.72
2016,1,28,7,45,415.5,28.0,0.85,7.5,75.0,241.0,186.25
2016,1,28,8,0,541.0,37.0,0.9,8.0,116.0,332.45,270.32
2016,1,28,8,15,610.5,43.0,0.95,8.5,161.5,408.57,337.26
2016,1,28,8,30,680.0,49.0,1.0,9.0,207.0,490.58,406.13
2016,1,28,8,45,724.5,53.0,1.05,10.0,252.5,559.49,461.09
2016,1,28,9,0,769.0,57.0,1.1,11.0,298.0,630.84,514.79
2016,1,28,9,15,798.0,60.5,1.05,11.5,339.5,692.07,557.4
2016,1,28,9,30,827.0,64.0,1.0,12.0,381.0,753.54,598.6
2016,1,28,9,45,843.5,67.5,0.95,12.5,417.5,804.55,630.92
2016,1,28,10,0,860.0,71.0,0.9,13.0,454.0,854.13,661.37
2016,1,28,10,15,660.0,125.0,0.95,13.5,431.0,773.72,603.09
2016,1,28,10,30,460.0,179.0,1.0,14.0,408.0,661.15,520.49
2016,1,28,10,45,331.0,213.0,1.05,14.5,381.5,568.51,450.29
2016,1,28,11,0,202.0,247.0,1.1,15.0,355.0,468.7,372.38
2016,1,28,11,15,556.5,163.5,1.3,15.0,473.5,772.02,604.16
2016,1,28,11,30,911.0,80.0,1.5,15.0,592.0,1029.27,778.1
2016,1,28,11,45,913.0,80.0,1.75,15.0,600.0,1040.84,785.7
2016,1,28,12,0,915.0,80.0,2.0,15.0,608.0,1048.85,794.21
2016,1,28,12,15,482.5,164.5,2.2,15.0,443.0,717.59,565.6
2016,1,28,12,30,50.0,249.0,2.4,15.0,278.0,299.27,238.94
2016,1,28,12,45,49.5,246.0,2.6,15.0,274.5,295.23,237.59
2016,1,28,13,0,49.0,243.0,2.8,15.0,271.0,291.31,234.77
2016,1,28,13,15,336.0,197.0,2.65,15.0,379.5,568.81,460.44
2016,1,28,13,30,623.0,151.0,2.5,15.0,488.0,825.73,652.09
2016,1,28,13,45,444.0,186.0,2.35,15.0,421.5,670.34,534.14
2016,1,28,14,0,265.0,221.0,2.2,15.0,355.0,510.98,411.12
2016,1,28,14,15,134.5,187.5,2.15,15.0,255.5,324.21,264.21
2016,1,28,14,30,4.0,154.0,2.1,15.0,156.0,134.34,106.96
2016,1,28,14,45,165.5,153.5,2.05,15.0,219.5,303.2,250.94
2016,1,28,15,0,327.0,153.0,2.0,15.0,283.0,445.15,366.47
2016,1,28,15,15,317.5,138.0,1.75,14.5,253.0,407.29,335.93
2016,1,28,15,30,308.0,123.0,1.5,14.0,223.0,369.55,305.96
2016,1,28,15,45,294.5,106.5,1.25,13.5,191.0,327.52,271.74
2016,1,28,16,0,281.0,90.0,1.0,13.0,159.0,286.27,237.19
2016,1,28,16,15,254.0,73.0,1.0,12.0,126.0,250.54,206.61
2016,1,28,16,30,227.0,56.0,1.0,11.0,93.0,203.4,165.5
2016,1,28,16,45,178.5,40.0,1.05,10.5,62.5,150.43,117.68
2016,1,28,17,0,130.0,24.0,1.1,10.0,32.0,97.25,56.86
2016,1,28,17,15,65.0,12.0,1.05,10.0,16.0,31.82,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,10.0,0.8,10.5,14.0,32.36,0.0
2016,1,29,7,30,150.0,20.0,0.8,11.0,28.0,93.94,29.79
2016,1,29,7,45,234.0,33.5,0.85,12.0,61.0,163.47,124.78
2016,1,29,8,0,318.0,47.0,0.9,13.0,94.0,233.27,187.51
2016,1,29,8,15,359.5,60.5,1.1,13.5,131.5,288.94,236.74
2016,1,29,8,30,401.0,74.0,1.3,14.0,169.0,348.63,287.78
2016,1,29,8,45,428.0,86.5,1.5,14.5,206.0,401.26,331.54
2016,1,29,9,0,455.0,99.0,1.7,15.0,243.0,455.68,375.36
2016,1,29,9,15,471.0,111.0,1.85,15.5,277.0,502.79,411.94
2016,1,29,9,30,487.0,123.0,2.0,16.0,311.0,550.07,447.74
2016,1,29,9,45,496.0,135.0,2.15,16.5,342.0,591.49,478.17
2016,1,29,10,0,505.0,147.0,2.3,17.0,373.0,632.06,507.41
2016,1,29,10,15,502.0,159.5,2.35,17.0,397.0,661.39,528.14
2016,1,29,10,30,499.0,172.0,2.4,17.0,421.0,688.74,547.27
2016,1,29,10,45,362.0,209.5,2.45,17.5,394.5,593.0,471.85
2016,1,29,11,0,225.0,247.0,2.5,18.0,368.0,490.21,390.27
2016,1,29,11,15,325.0,235.5,2.55,18.0,416.5,602.15,477.15
2016,1,29,11,30,425.0,224.0,2.6,18.0,465.0,716.66,562.16
2016,1,29,11,45,219.5,216.0,2.65,18.0,341.0,479.65,381.41
2016,1,29,12,0,14.0,208.0,2.7,18.0,217.0,193.01,152.09
2016,1,29,12,15,34.5,231.0,2.75,17.5,251.5,261.19,208.24
2016,1,29,12,30,55.0,254.0,2.8,17.0,286.0,309.73,247.57
2016,1,29,12,45,28.5,212.0,2.85,17.0,228.5,233.11,185.91
2016,1,29,13,0,2.0,170.0,2.9,17.0,171.0,143.49,112.84
2016,1,29,13,15,23.0,199.5,2.85,17.0,212.0,194.1,155.06
2016,1,29,13,30,44.0,229.0,2.8,17.0,253.0,269.51,216.23
2016,1,29,13,45,46.5,222.0,2.8,17.0,246.5,264.08,212.06
2016,1,29,14,0,49.0,215.0,2.8,17.0,240.0,258.7,208.2
2016,1,29,14,15,178.5,202.5,2.65,17.0,285.5,381.66,310.33
2016,1,29,14,30,308.0,190.0,2.5,17.0,331.0,495.38,401.42
2016,1,29,14,45,364.5,165.0,2.45,17.0,319.5,502.25,408.07
2016,1,29,15,0,421.0,140.0,2.4,17.0,308.0,523.37,425.6
2016,1,29,15,15,592.5,98.5,2.1,16.5,308.0,595.42,483.39
2016,1,29,15,30,764.0,57.0,1.8,16.0,308.0,637.98,515.41
2016,1,29,15,45,726.0,53.0,1.55,15.5,264.5,571.16,463.45
2016,1,29,16,0,688.0,49.0,1.3,15.0,221.0,506.14,410.89
2016,1,29,16,15,626.5,43.5,1.2,14.0,176.0,428.24,347.64
2016,1,29,16,30,565.0,38.0,1.1,13.0,131.0,355.39,285.64
2016,1,29,16,45,458.5,30.0,1.05,12.0,89.0,265.08,207.07
2016,1,29,17,0,352.0,22.0,1.0,11.0,47.0,182.76,115.67
2016,1,29,17,15,176.0,11.0,1.0,11.0,23.5,69.16,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.65,8.0,4.5,3.54,0.0
2016,1,30,7,30,0.0,9.0,2.6,8.0,9.0,6.83,0.0
2016,1,30,7,45,0.0,19.5,2.6,8.0,19.5,14.85,6.69
2016,1,30,8,0,0.0,30.0,2.6,8.0,30.0,22.9,14.08
2016,1,30,8,15,0.0,42.0,2.6,8.0,42.0,32.12,22.38
2016,1,30,8,30,0.0,54.0,2.6,8.0,54.0,41.79,31.01
2016,1,30,8,45,0.0,65.5,2.65,8.5,65.5,51.35,39.35
2016,1,30,9,0,0.0,77.0,2.7,9.0,77.0,60.96,47.61
2016,1,30,9,15,0.0,88.0,2.7,9.0,88.0,70.17,55.5
2016,1,30,9,30,0.0,99.0,2.7,9.0,99.0,79.47,63.38
2016,1,30,9,45,222.5,130.0,2.75,9.5,231.0,337.84,287.22
2016,1,30,10,0,445.0,161.0,2.8,10.0,363.0,595.47,494.8
2016,1,30,10,15,252.0,188.5,2.85,10.0,304.5,449.15,373.28
2016,1,30,10,30,59.0,216.0,2.9,10.0,246.0,268.84,221.94
2016,1,30,10,45,42.0,213.5,3.0,10.5,235.5,249.2,205.11
2016,1,30,11,0,25.0,211.0,3.1,11.0,225.0,208.24,170.31
2016,1,30,11,15,82.0,240.0,3.15,11.0,286.5,319.43,263.09
2016,1,30,11,30,139.0,269.0,3.2,11.0,348.0,435.86,357.01
2016,1,30,11,45,101.5,264.5,3.25,11.5,323.0,369.24,301.92
2016,1,30,12,0,64.0,260.0,3.3,12.0,298.0,325.52,265.21
2016,1,30,12,15,32.0,204.0,3.3,12.0,223.0,227.05,184.75
2016,1,30,12,30,0.0,148.0,3.3,12.0,148.0,120.24,95.57
2016,1,30,12,45,0.0,146.0,3.3,12.0,146.0,118.48,94.27
2016,1,30,13,0,0.0,144.0,3.3,12.0,144.0,116.78,92.92
2016,1,30,13,15,0.0,112.5,3.2,12.0,112.5,88.61,69.42
2016,1,30,13,30,0.0,81.0,3.1,12.0,81.0,62.3,47.35
2016,1,30,13,45,17.5,144.0,3.05,12.0,153.0,134.51,108.96
2016,1,30,14,0,35.0,207.0,3.0,12.0,225.0,235.28,192.89
2016,1,30,14,15,38.0,198.5,2.95,11.5,217.0,228.89,188.16
2016,1,30,14,30,41.0,190.0,2.9,11.0,209.0,222.54,183.73
2016,1,30,14,45,46.0,177.5,2.85,11.0,197.5,213.03,176.4
2016,1,30,15,0,51.0,165.0,2.8,11.0,186.0,203.36,168.87
2016,1,30,15,15,47.5,149.0,2.65,10.5,167.0,182.72,152.02
2016,1,30,15,30,44.0,133.0,2.5,10.0,148.0,162.55,135.33
2016,1,30,15,45,38.5,115.0,2.35,10.0,127.0,139.02,115.21
2016,1,30,16,0,33.0,97.0,2.2,10.0,106.0,116.13,95.35
2016,1,30,16,15,25.0,78.5,1.9,9.5,84.5,91.78,74.05
2016,1,30,16,30,17.0,60.0,1.6,9.0,63.0,68.2,53.13
2016,1,30,16,45,8.5,41.5,1.3,8.5,43.0,40.21,28.34
2016,1,30,17,0,0.0,23.0,1.0,8.0,23.0,18.48,7.88
2016,1,30,17,15,0.0,11.5,0.95,7.5,11.5,9.05,0.0
2016,1,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,1.95,4.0,2.5,1.97,0.0
2016,1,31,7,30,0.0,5.0,2.1,4.0,5.0,3.78,0.0
2016,1,31,7,45,0.0,11.0,2.25,4.0,11.0,8.34,1.41
2016,1,31,8,0,0.0,17.0,2.4,4.0,17.0,12.91,5.66
2016,1,31,8,15,0.0,23.5,2.5,4.0,23.5,17.88,10.2
2016,1,31,8,30,0.0,30.0,2.6,4.0,30.0,22.86,14.73
2016,1,31,8,45,0.0,37.0,2.75,4.0,37.0,28.23,19.55
2016,1,31,9,0,0.0,44.0,2.9,4.0,44.0,33.62,24.33
2016,1,31,9,15,0.0,50.0,3.0,4.0,50.0,38.24,28.38
2016,1,31,9,30,0.0,56.0,3.1,4.0,56.0,42.88,32.41
2016,1,31,9,45,9.5,114.0,3.25,4.5,118.0,100.33,82.93
2016,1,31,10,0,19.0,172.0,3.4,5.0,180.0,165.48,138.96
2016,1,31,10,15,9.5,147.5,3.5,5.0,151.5,131.2,108.88
2016,1,31,10,30,0.0,123.0,3.6,5.0,123.0,98.78,80.41
2016,1,31,10,45,0.0,112.5,3.75,5.0,112.5,88.96,71.84
2016,1,31,11,0,0.0,102.0,3.9,5.0,102.0,79.59,63.65
2016,1,31,11,15,30.5,178.0,4.05,5.0,195.5,196.46,164.91
2016,1,31,11,30,61.0,254.0,4.2,5.0,289.0,314.64,264.45
2016,1,31,11,45,69.5,261.5,4.35,5.5,302.0,332.23,278.47
2016,1,31,12,0,78.0,269.0,4.5,6.0,315.0,350.04,292.9
2016,1,31,12,15,104.5,274.5,4.65,6.0,336.5,383.96,321.82
2016,1,31,12,30,131.0,280.0,4.8,6.0,358.0,442.07,370.0
2016,1,31,12,45,112.5,274.0,5.0,6.5,340.5,391.34,327.86
2016,1,31,13,0,94.0,268.0,5.2,7.0,323.0,364.99,305.52
2016,1,31,13,15,94.0,261.5,5.3,7.0,315.0,356.84,299.24
2016,1,31,13,30,94.0,255.0,5.4,7.0,307.0,348.68,292.93
2016,1,31,13,45,59.5,228.0,5.55,7.0,260.5,282.33,237.06
2016,1,31,14,0,25.0,201.0,5.7,7.0,214.0,198.52,165.75
2016,1,31,14,15,12.5,110.5,5.7,7.0,117.0,99.0,80.74
2016,1,31,14,30,0.0,20.0,5.7,7.0,20.0,15.26,7.69
2016,1,31,14,45,276.5,69.5,5.75,7.0,182.0,331.2,288.99
2016,1,31,15,0,553.0,119.0,5.8,7.0,344.0,604.07,519.24
2016,1,31,15,15,665.0,93.0,5.65,6.5,336.0,644.15,553.06
2016,1,31,15,30,777.0,67.0,5.5,6.0,328.0,658.69,566.27
2016,1,31,15,45,715.5,65.5,5.35,6.0,280.5,577.76,498.37
2016,1,31,16,0,654.0,64.0,5.2,6.0,233.0,505.83,435.59
2016,1,31,16,15,584.5,57.0,5.1,5.5,186.0,423.05,362.86
2016,1,31,16,30,515.0,50.0,5.0,5.0,139.0,346.24,292.99
2016,1,31,16,45,380.5,40.5,4.9,4.5,95.0,243.79,199.92
2016,1,31,17,0,246.0,31.0,4.8,4.0,51.0,155.21,109.97
2016,1,31,17,15,123.0,15.5,4.85,4.0,25.5,54.33,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,214.5,10.0,4.4,1.5,23.5,76.73,0.0
2016,2,1,7,30,429.0,20.0,4.6,2.0,47.0,198.8,107.59
2016,2,1,7,45,544.5,27.5,4.85,3.0,92.5,288.75,233.08
2016,2,1,8,0,660.0,35.0,5.1,4.0,138.0,385.67,324.57
2016,2,1,8,15,722.5,40.0,5.25,4.0,187.0,462.67,397.18
2016,2,1,8,30,785.0,45.0,5.4,4.0,236.0,544.84,471.77
2016,2,1,8,45,824.5,48.0,5.6,4.5,284.0,608.73,528.17
2016,2,1,9,0,864.0,51.0,5.8,5.0,332.0,679.16,586.44
2016,2,1,9,15,890.0,53.5,5.8,5.5,376.0,740.45,633.89
2016,2,1,9,30,916.0,56.0,5.8,6.0,420.0,801.59,679.98
2016,2,1,9,45,929.5,59.5,5.85,6.5,458.0,853.21,717.78
2016,2,1,10,0,943.0,63.0,5.9,7.0,496.0,902.95,753.5
2016,2,1,10,15,955.5,64.5,5.85,7.0,528.5,947.01,785.22
2016,2,1,10,30,968.0,66.0,5.8,7.0,561.0,988.59,814.76
2016,2,1,10,45,976.5,67.5,5.75,7.5,586.0,1023.64,837.61
2016,2,1,11,0,985.0,69.0,5.7,8.0,611.0,1055.51,857.94
2016,2,1,11,15,989.5,69.5,5.6,8.0,627.5,1078.77,873.05
2016,2,1,11,30,994.0,70.0,5.5,8.0,644.0,1098.38,885.58
2016,2,1,11,45,993.0,72.0,5.45,8.0,652.5,1110.59,893.28
2016,2,1,12,0,992.0,74.0,5.4,8.0,661.0,1118.85,898.34
