Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,991.0,74.0,5.3,8.0,661.5,1120.57,898.42
2016,2,1,12,30,990.0,74.0,5.2,8.0,662.0,1118.34,895.88
2016,2,1,12,45,976.0,78.0,5.1,8.5,652.0,1104.05,883.22
2016,2,1,13,0,962.0,82.0,5.0,9.0,642.0,1086.02,868.21
2016,2,1,13,15,956.0,81.5,4.85,8.5,626.0,1066.81,855.33
2016,2,1,13,30,950.0,81.0,4.7,8.0,610.0,1044.07,840.01
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,1011.39,816.01
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,975.84,790.05
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,934.72,760.5
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,900.79,736.81
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,849.03,698.66
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,795.86,659.17
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,734.52,613.16
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,673.05,566.15
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,608.35,513.74
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,544.44,459.35
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,463.75,390.99
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,387.79,323.82
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,300.29,244.25
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,222.06,160.98
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,84.7,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,14.47,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,40.0,19.66
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,82.01,63.8
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,124.74,103.0
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,162.57,137.3
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,202.18,172.32
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,237.74,202.95
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,274.36,233.65
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,307.69,261.35
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,341.78,289.16
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,269.93,227.02
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,157.23,129.74
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,174.92,144.91
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,193.04,159.95
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,306.8,255.29
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,427.66,352.4
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,336.8,277.64
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,266.9,219.19
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,258.05,211.67
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,226.29,185.26
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,209.81,171.59
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,193.59,158.07
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,191.72,156.65
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,189.95,155.32
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,438.29,364.37
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,660.99,540.51
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,639.59,523.39
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,616.91,507.09
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,769.33,627.03
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,867.86,698.93
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,821.6,665.11
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,773.5,630.92
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,715.19,587.77
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,656.66,543.65
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,589.82,490.14
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,524.45,435.27
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,446.77,371.3
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,373.7,308.29
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,284.04,229.03
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,210.43,154.18
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,77.23,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,62.45,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,170.64,104.86
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,248.21,198.96
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,338.16,280.73
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,412.46,347.01
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,492.33,415.12
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,558.88,470.03
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,627.48,524.13
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,688.01,567.66
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,748.76,609.88
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,798.89,641.84
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,847.38,671.69
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,891.71,700.28
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,923.33,719.64
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,956.39,738.59
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,986.55,755.27
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,1010.92,770.26
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,1032.01,783.2
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,1046.42,791.38
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,1057.28,797.46
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,1060.93,799.55
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,1060.88,799.52
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,1051.36,792.07
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,1038.28,782.61
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,862.77,663.74
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,636.77,500.79
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,568.48,451.93
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,480.4,385.72
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,543.24,437.37
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,598.47,481.16
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,490.25,398.06
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,408.08,333.89
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,371.53,305.97
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,335.57,277.57
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,296.73,246.47
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,258.63,215.11
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,215.08,178.43
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,173.52,142.29
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,127.35,101.37
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,84.61,60.83
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,37.64,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,65.29,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,174.1,110.53
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,256.37,202.35
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,347.58,282.62
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,422.39,347.14
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,502.68,413.26
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,570.19,465.89
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,639.72,517.41
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,700.42,559.71
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,761.19,600.92
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,809.2,632.96
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,855.13,663.21
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,899.32,692.28
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,930.71,712.48
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,964.15,732.86
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,994.75,751.2
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,1018.83,765.69
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,1039.6,778.16
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,1053.74,786.09
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,1064.29,791.92
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,1066.95,792.3
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,1065.9,790.57
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,1059.66,786.82
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,1049.7,780.94
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,1030.33,769.18
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,1007.55,755.43
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,978.15,737.4
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,945.79,717.46
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,805.21,623.26
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,643.8,509.44
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,606.11,484.8
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,567.28,457.32
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,519.89,422.18
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,472.89,386.52
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,420.17,345.39
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,368.84,304.07
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,311.27,257.02
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,257.09,210.82
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,194.88,156.11
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,139.41,103.39
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,63.11,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,60.36,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,167.5,111.53
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,247.43,197.86
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,336.65,277.59
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,411.2,343.17
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,491.8,410.97
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,555.01,462.6
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,624.27,516.79
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,686.07,560.92
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,748.15,603.51
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,805.64,641.98
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,862.47,679.09
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,907.44,707.32
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,939.59,726.39
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,975.21,747.78
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,1008.05,767.04
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,1032.42,781.31
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,1053.42,793.43
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,1067.74,799.77
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,1078.41,803.87
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,1081.65,804.85
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,1081.11,803.65
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,1072.72,796.12
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,1060.63,786.51
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,1041.71,773.29
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,1019.32,758.05
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,987.8,736.99
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,964.42,721.42
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,824.69,628.18
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,674.31,524.86
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,616.59,484.32
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,560.01,442.77
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,600.44,476.46
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,615.12,489.24
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,569.09,455.35
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,522.05,419.36
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,448.03,361.66
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,375.17,302.04
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,290.16,229.51
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,215.07,159.86
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,97.32,7.97
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,69.35,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,185.2,126.04
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,265.87,210.61
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,356.54,290.31
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,430.51,354.73
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,509.64,420.72
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,577.26,474.63
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,646.81,527.61
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,706.45,570.22
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,758.22,606.08
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,815.11,644.95
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,862.26,676.13
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,895.53,696.22
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,935.8,721.02
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,969.78,741.14
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,1000.84,759.2
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,1024.08,772.73
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,1043.94,784.12
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,1057.75,790.15
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,1067.9,793.96
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,1070.12,795.12
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,1068.59,794.15
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,1059.73,789.46
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,1047.22,782.61
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,1029.02,772.87
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,1007.39,760.88
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,978.34,743.86
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,946.28,724.67
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,861.62,668.48
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,773.59,608.89
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,654.45,523.57
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,536.35,433.65
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,522.11,425.55
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,502.66,412.03
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,450.16,370.2
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,398.84,328.34
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,401.11,329.56
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,384.25,312.75
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,298.74,238.3
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,222.61,167.61
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,102.57,24.21
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,71.66,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,191.85,133.63
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,271.95,215.45
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,362.89,295.32
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,436.81,359.85
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,515.83,425.83
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,583.89,480.82
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,653.92,534.85
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,707.89,572.74
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,768.06,614.19
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,819.37,646.89
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,869.15,677.7
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,912.9,705.42
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,954.28,731.22
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,987.35,751.15
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,1017.27,768.96
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,1041.0,783.54
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,1061.25,795.94
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,1074.08,802.1
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,1083.11,805.99
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,1085.92,807.58
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,1084.89,806.92
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,1077.47,800.81
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,1066.28,792.51
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,1047.64,780.43
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,1025.47,766.25
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,995.38,747.54
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,962.32,726.88
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,923.26,702.36
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,881.76,676.02
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,840.64,648.43
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,788.55,612.85
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,730.11,573.57
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,671.31,533.05
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,602.21,482.04
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,534.82,429.72
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,457.21,369.3
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,384.01,309.21
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,299.45,236.88
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,221.54,166.38
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,101.39,34.94
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,64.1,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,179.33,126.18
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,257.48,201.89
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,348.26,279.48
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,418.46,339.78
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,498.29,405.25
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,567.67,460.44
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,639.33,515.42
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,700.06,557.4
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,760.83,597.85
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,814.96,632.88
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,858.72,659.99
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,902.63,686.81
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,944.29,711.66
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,977.15,731.1
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,1006.98,748.55
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,1031.51,762.51
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,1052.64,774.31
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,1065.66,779.53
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,1074.97,782.57
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,1078.26,782.58
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,1077.77,780.39
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,1072.84,775.08
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,1064.06,767.62
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,1046.08,756.11
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,1024.56,742.64
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,995.19,724.34
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,962.74,704.2
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,924.53,679.43
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,883.81,653.01
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,834.56,621.68
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,791.84,594.42
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,733.69,557.19
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,675.13,518.87
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,607.77,471.95
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,541.76,423.28
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,465.09,365.93
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,392.63,308.56
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,305.61,236.61
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,232.69,172.06
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,106.65,45.15
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,72.62,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,199.7,141.64
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,273.51,213.02
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,363.61,289.86
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,438.69,353.81
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,518.87,419.44
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,586.71,472.45
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,656.33,524.74
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,718.04,567.51
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,779.7,609.08
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,825.49,638.52
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,877.72,672.01
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,921.92,700.44
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,963.79,727.09
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,999.6,749.52
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,1032.42,769.93
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,1056.48,784.52
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,1076.98,796.94
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,1091.79,804.25
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,1102.78,809.28
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,1013.85,749.62
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,913.82,682.77
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,917.94,685.76
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,918.66,685.57
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,987.07,728.98
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,1042.37,761.89
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,1011.6,740.17
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,977.72,717.54
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,843.44,630.74
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,687.45,526.03
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,713.35,546.36
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,714.7,547.17
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,701.42,540.66
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,682.21,529.93
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,612.82,480.54
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,545.06,430.03
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,468.16,371.76
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,395.41,313.49
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,311.27,243.02
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,233.54,174.62
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,108.0,53.11
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,91.52,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,204.76,146.36
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,284.06,220.52
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,374.32,297.19
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,447.97,358.7
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,526.31,421.13
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,593.05,472.71
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,661.28,523.41
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,722.04,565.15
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,774.86,600.39
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,826.08,633.92
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,875.59,665.74
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,918.41,691.88
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,958.81,716.19
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,992.28,736.59
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,1022.64,754.99
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,1046.62,769.13
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,1067.08,781.17
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,1079.84,789.35
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,1088.8,795.38
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,1092.16,797.25
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,1091.66,796.94
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,1084.53,793.51
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,1073.57,787.86
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,1054.85,776.62
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,1032.54,763.26
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,1005.41,746.85
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,974.93,728.3
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,936.18,702.88
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,894.85,675.72
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,830.07,633.03
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,764.86,589.48
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,731.09,568.43
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,687.3,539.35
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,618.45,489.2
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,551.1,437.69
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,475.0,378.69
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,402.83,319.93
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,316.32,247.68
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,243.37,183.04
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,120.01,65.84
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,91.87,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,208.3,151.67
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,281.02,220.2
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,369.13,295.82
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,442.72,358.19
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,521.02,421.72
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,588.84,474.31
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,658.38,526.12
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,719.25,566.54
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,779.93,605.11
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,829.64,635.39
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,877.34,663.56
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,911.5,682.96
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,952.56,706.8
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,986.51,726.57
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,1017.45,744.41
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,1041.25,757.73
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,1061.56,769.01
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,1074.71,775.94
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,1084.1,780.76
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,1086.42,781.93
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,1084.9,781.0
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,1070.14,772.05
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,1051.76,761.15
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,906.0,666.94
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,729.57,546.61
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,763.92,574.55
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,800.51,600.14
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,691.54,524.76
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,576.62,443.76
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,616.35,475.14
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,635.34,489.95
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,507.14,397.56
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,381.82,304.36
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,336.68,270.75
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,293.39,236.86
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,247.35,199.84
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,203.4,163.22
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,155.4,122.18
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,111.05,83.19
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,59.14,32.91
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
