Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,164.5,17.0,0.9,10.5,33.0,79.84,6.0
2016,2,12,7,30,329.0,34.0,1.0,11.0,66.0,176.15,130.19
2016,2,12,7,45,433.0,44.0,1.1,12.0,112.0,251.87,199.01
2016,2,12,8,0,537.0,54.0,1.2,13.0,158.0,339.13,273.91
2016,2,12,8,15,476.5,75.0,1.2,13.5,186.0,359.79,294.0
2016,2,12,8,30,416.0,96.0,1.2,14.0,214.0,370.32,304.04
2016,2,12,8,45,460.0,103.0,1.25,14.5,254.0,428.54,351.26
2016,2,12,9,0,504.0,110.0,1.3,15.0,294.0,490.13,399.26
2016,2,12,9,15,391.0,146.0,1.3,15.5,299.0,471.42,381.73
2016,2,12,9,30,278.0,182.0,1.3,16.0,304.0,424.6,342.76
2016,2,12,9,45,493.5,146.0,1.35,16.5,385.0,591.13,472.28
2016,2,12,10,0,709.0,110.0,1.4,17.0,466.0,764.88,596.44
2016,2,12,10,15,776.5,107.0,1.4,17.5,519.5,846.43,648.75
2016,2,12,10,30,844.0,104.0,1.4,18.0,573.0,923.9,697.71
2016,2,12,10,45,854.0,106.0,1.4,18.5,598.0,958.97,717.51
2016,2,12,11,0,864.0,108.0,1.4,19.0,623.0,991.21,735.79
2016,2,12,11,15,870.5,109.0,1.4,19.0,640.0,1015.83,750.47
2016,2,12,11,30,877.0,110.0,1.4,19.0,657.0,1037.12,763.16
2016,2,12,11,45,878.5,111.0,1.45,19.0,666.0,1049.89,771.42
2016,2,12,12,0,880.0,112.0,1.5,19.0,675.0,1059.02,777.63
2016,2,12,12,15,880.0,112.5,1.55,19.0,675.5,1062.35,780.34
2016,2,12,12,30,880.0,113.0,1.6,19.0,676.0,1061.96,780.93
2016,2,12,12,45,874.5,113.5,1.7,19.5,668.0,1052.24,775.07
2016,2,12,13,0,869.0,114.0,1.8,20.0,660.0,1038.92,767.05
2016,2,12,13,15,863.0,113.0,1.85,19.5,644.5,1019.88,757.59
2016,2,12,13,30,857.0,112.0,1.9,19.0,629.0,997.47,745.98
2016,2,12,13,45,845.0,111.0,2.0,19.0,605.5,966.08,727.57
2016,2,12,14,0,833.0,110.0,2.1,19.0,582.0,931.86,707.12
2016,2,12,14,15,818.5,107.5,2.1,19.0,551.5,891.15,680.94
2016,2,12,14,30,804.0,105.0,2.1,19.0,521.0,848.24,653.05
2016,2,12,14,45,783.5,102.0,2.15,19.0,484.0,803.45,623.93
2016,2,12,15,0,763.0,99.0,2.2,19.0,447.0,751.81,589.39
2016,2,12,15,15,735.5,95.0,2.0,18.0,405.0,692.9,549.3
2016,2,12,15,30,708.0,91.0,1.8,17.0,363.0,634.1,507.46
2016,2,12,15,45,671.0,85.0,1.6,16.5,317.5,567.28,456.73
2016,2,12,16,0,634.0,79.0,1.4,16.0,272.0,502.27,405.85
2016,2,12,16,15,576.5,71.5,1.3,15.0,224.5,426.41,345.84
2016,2,12,16,30,519.0,64.0,1.2,14.0,177.0,355.33,287.23
2016,2,12,16,45,436.5,53.0,1.15,13.5,131.5,275.06,218.91
2016,2,12,17,0,354.0,42.0,1.1,13.0,86.0,203.57,155.93
2016,2,12,17,15,214.0,27.0,1.1,12.5,50.0,116.02,72.35
2016,2,12,17,30,74.0,12.0,1.1,12.0,14.0,29.56,0.0
2016,2,12,17,45,37.0,6.0,1.1,11.5,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,216.0,15.0,1.15,9.5,37.0,93.44,21.83
2016,2,13,7,30,432.0,30.0,1.3,10.0,74.0,209.36,156.34
2016,2,13,7,45,531.5,37.5,1.5,10.5,122.0,282.41,224.54
2016,2,13,8,0,631.0,45.0,1.7,11.0,170.0,370.36,301.86
2016,2,13,8,15,688.5,50.5,1.85,11.5,220.0,443.86,365.56
2016,2,13,8,30,746.0,56.0,2.0,12.0,270.0,522.09,430.65
2016,2,13,8,45,786.5,59.5,2.15,12.5,319.0,591.48,486.49
2016,2,13,9,0,827.0,63.0,2.3,13.0,368.0,662.88,541.93
2016,2,13,9,15,853.0,65.5,2.35,13.5,413.0,724.03,585.42
2016,2,13,9,30,879.0,68.0,2.4,14.0,458.0,777.33,621.94
2016,2,13,9,45,897.0,70.5,2.45,14.5,497.5,830.5,657.65
2016,2,13,10,0,915.0,73.0,2.5,15.0,537.0,882.19,691.61
2016,2,13,10,15,928.5,74.5,2.5,15.5,570.0,926.86,719.66
2016,2,13,10,30,942.0,76.0,2.5,16.0,603.0,969.15,745.7
2016,2,13,10,45,954.0,76.0,2.55,16.5,629.5,1005.51,767.92
2016,2,13,11,0,966.0,76.0,2.6,17.0,656.0,1038.89,788.04
2016,2,13,11,15,972.0,77.0,2.55,17.0,674.0,1064.39,803.26
2016,2,13,11,30,978.0,78.0,2.5,17.0,692.0,1086.29,816.17
2016,2,13,11,45,983.0,77.5,2.5,17.5,702.5,1101.57,823.89
2016,2,13,12,0,988.0,77.0,2.5,18.0,713.0,1112.99,829.27
2016,2,13,12,15,988.5,77.0,2.45,18.0,714.0,1116.47,830.62
2016,2,13,12,30,989.0,77.0,2.4,18.0,715.0,1115.92,829.63
2016,2,13,12,45,983.0,78.5,2.35,18.5,707.0,1106.6,821.61
2016,2,13,13,0,977.0,80.0,2.3,19.0,699.0,1093.38,811.36
2016,2,13,13,15,972.0,79.5,2.3,19.0,683.0,1074.9,800.1
2016,2,13,13,30,967.0,79.0,2.3,19.0,667.0,1052.74,786.59
2016,2,13,13,45,960.5,77.0,2.3,19.0,643.5,1023.72,768.65
2016,2,13,14,0,954.0,75.0,2.3,19.0,620.0,991.36,748.54
2016,2,13,14,15,941.5,73.5,2.4,18.5,588.0,951.03,725.38
2016,2,13,14,30,929.0,72.0,2.5,18.0,556.0,908.11,699.99
2016,2,13,14,45,911.5,70.0,2.6,18.0,518.0,858.04,667.73
2016,2,13,15,0,894.0,68.0,2.7,18.0,480.0,806.3,633.63
2016,2,13,15,15,870.5,65.5,2.55,17.5,436.5,748.04,593.61
2016,2,13,15,30,847.0,63.0,2.4,17.0,393.0,695.75,557.21
2016,2,13,15,45,811.0,60.0,2.25,16.5,344.5,627.09,506.29
2016,2,13,16,0,775.0,57.0,2.1,16.0,296.0,559.78,453.8
2016,2,13,16,15,725.0,52.5,1.9,15.0,246.5,484.69,393.78
2016,2,13,16,30,675.0,48.0,1.7,14.0,197.0,413.24,334.12
2016,2,13,16,45,593.0,41.0,1.5,13.0,148.0,329.0,262.03
2016,2,13,17,0,511.0,34.0,1.3,12.0,99.0,252.95,194.26
2016,2,13,17,15,355.5,23.5,1.3,11.5,59.0,161.23,105.19
2016,2,13,17,30,200.0,13.0,1.3,11.0,19.0,64.25,0.0
2016,2,13,17,45,100.0,6.5,1.3,10.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,7,15,236.5,14.0,1.8,8.5,39.0,97.31,34.05
2016,2,14,7,30,473.0,28.0,2.1,9.0,78.0,217.74,164.3
2016,2,14,7,45,566.0,34.0,2.4,10.0,125.5,292.79,234.25
2016,2,14,8,0,659.0,40.0,2.7,11.0,173.0,377.6,309.45
2016,2,14,8,15,711.5,44.5,2.85,11.5,222.5,448.45,371.72
2016,2,14,8,30,764.0,49.0,3.0,12.0,272.0,523.56,435.07
2016,2,14,8,45,798.0,52.5,3.15,13.0,319.0,589.45,487.92
2016,2,14,9,0,832.0,56.0,3.3,14.0,366.0,650.62,534.96
2016,2,14,9,15,855.0,58.5,3.6,14.5,409.5,708.95,577.92
2016,2,14,9,30,878.0,61.0,3.9,15.0,453.0,766.93,619.8
2016,2,14,9,45,792.0,87.0,4.25,15.5,463.5,772.05,621.95
2016,2,14,10,0,706.0,113.0,4.6,16.0,474.0,764.18,615.41
2016,2,14,10,15,811.5,93.5,4.7,16.5,532.5,855.08,680.81
2016,2,14,10,30,917.0,74.0,4.8,17.0,591.0,942.97,741.94
2016,2,14,10,45,833.0,104.0,4.95,17.5,588.5,935.41,734.41
2016,2,14,11,0,749.0,134.0,5.1,18.0,586.0,915.44,718.73
2016,2,14,11,15,682.5,162.5,5.05,18.0,583.5,897.0,704.42
2016,2,14,11,30,616.0,191.0,5.0,18.0,581.0,871.1,684.87
2016,2,14,11,45,658.0,180.0,5.0,18.5,601.5,910.47,711.58
2016,2,14,12,0,700.0,169.0,5.0,19.0,622.0,946.95,735.63
2016,2,14,12,15,604.5,202.5,4.95,19.0,594.5,877.51,685.36
2016,2,14,12,30,509.0,236.0,4.9,19.0,567.0,816.11,638.81
2016,2,14,12,45,570.0,212.0,4.85,19.0,579.0,848.91,664.53
2016,2,14,13,0,631.0,188.0,4.8,19.0,591.0,887.33,692.64
2016,2,14,13,15,578.5,200.5,4.7,19.0,563.0,830.42,651.01
2016,2,14,13,30,526.0,213.0,4.6,19.0,535.0,781.91,614.78
2016,2,14,13,45,567.0,190.5,4.6,19.0,526.5,784.04,618.55
2016,2,14,14,0,608.0,168.0,4.6,19.0,518.0,790.95,624.98
2016,2,14,14,15,752.0,119.0,4.45,18.5,529.5,848.86,668.57
2016,2,14,14,30,896.0,70.0,4.3,18.0,541.0,875.98,689.45
2016,2,14,14,45,879.0,69.0,4.15,18.0,504.5,828.72,655.82
2016,2,14,15,0,862.0,68.0,4.0,18.0,468.0,779.83,621.22
2016,2,14,15,15,840.5,65.0,3.7,17.5,426.0,723.77,581.37
2016,2,14,15,30,819.0,62.0,3.4,17.0,384.0,673.59,545.31
2016,2,14,15,45,784.0,59.5,3.15,16.5,337.5,607.54,495.08
2016,2,14,16,0,749.0,57.0,2.9,16.0,291.0,542.79,443.55
2016,2,14,16,15,700.5,52.5,2.65,15.0,242.5,469.92,384.55
2016,2,14,16,30,652.0,48.0,2.4,14.0,194.0,400.62,326.04
2016,2,14,16,45,564.5,41.5,2.2,13.5,146.0,315.8,252.63
2016,2,14,17,0,477.0,35.0,2.0,13.0,98.0,243.57,187.68
2016,2,14,17,15,238.5,27.5,1.95,12.5,59.0,126.63,84.64
2016,2,14,17,30,0.0,20.0,1.9,12.0,20.0,15.74,0.0
2016,2,14,17,45,0.0,10.0,1.9,12.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,251.0,14.5,1.55,12.0,42.0,102.33,44.19
2016,2,15,7,30,502.0,29.0,1.8,13.0,84.0,228.34,170.39
2016,2,15,7,45,593.0,35.5,2.1,14.0,133.0,304.77,240.01
2016,2,15,8,0,684.0,42.0,2.4,15.0,182.0,390.75,314.81
2016,2,15,8,15,736.0,46.0,2.5,15.5,232.5,462.24,376.28
2016,2,15,8,30,788.0,50.0,2.6,16.0,283.0,537.81,438.5
2016,2,15,8,45,823.0,53.0,2.75,16.5,331.5,599.6,488.07
2016,2,15,9,0,858.0,56.0,2.9,17.0,380.0,667.5,540.07
2016,2,15,9,15,881.0,58.5,2.95,17.5,424.5,727.07,581.91
2016,2,15,9,30,904.0,61.0,3.0,18.0,469.0,786.22,622.43
2016,2,15,9,45,921.0,62.5,3.1,18.5,508.0,838.4,657.37
2016,2,15,10,0,938.0,64.0,3.2,19.0,547.0,888.96,690.63
2016,2,15,10,15,949.5,65.5,3.1,19.5,580.0,932.7,717.24
2016,2,15,10,30,961.0,67.0,3.0,20.0,613.0,973.84,741.6
2016,2,15,10,45,969.5,67.5,2.95,20.5,638.5,1008.06,761.31
2016,2,15,11,0,978.0,68.0,2.9,21.0,664.0,1039.06,778.72
2016,2,15,11,15,983.0,69.0,2.85,21.0,682.0,1063.84,793.43
2016,2,15,11,30,988.0,70.0,2.8,21.0,700.0,1084.93,805.8
2016,2,15,11,45,990.5,70.5,2.75,21.0,709.5,1099.04,813.73
2016,2,15,12,0,993.0,71.0,2.7,21.0,719.0,1109.21,819.28
2016,2,15,12,15,993.5,71.0,2.65,21.0,720.0,1112.68,820.69
2016,2,15,12,30,994.0,71.0,2.6,21.0,721.0,1112.11,819.74
2016,2,15,12,45,988.5,73.0,2.55,21.5,713.5,1103.89,812.51
2016,2,15,13,0,983.0,75.0,2.5,22.0,706.0,1091.72,803.03
2016,2,15,13,15,978.5,74.5,2.5,21.5,690.5,1073.61,793.58
2016,2,15,13,30,974.0,74.0,2.5,21.0,675.0,1051.76,781.82
2016,2,15,13,45,967.0,73.0,2.5,21.0,651.5,1023.29,764.28
2016,2,15,14,0,960.0,72.0,2.5,21.0,628.0,991.46,744.56
2016,2,15,14,15,949.5,70.5,2.4,20.5,597.0,952.68,720.52
2016,2,15,14,30,939.0,69.0,2.3,20.0,566.0,911.15,694.48
2016,2,15,14,45,924.0,67.0,2.25,20.0,528.5,862.73,662.6
2016,2,15,15,0,909.0,65.0,2.2,20.0,491.0,812.39,629.04
2016,2,15,15,15,888.0,63.0,2.0,19.5,448.0,755.92,590.58
2016,2,15,15,30,867.0,61.0,1.8,19.0,405.0,698.67,550.88
2016,2,15,15,45,835.5,58.0,1.6,18.5,357.0,638.52,506.88
2016,2,15,16,0,804.0,55.0,1.4,18.0,309.0,572.78,456.25
2016,2,15,16,15,758.0,50.5,1.3,17.0,259.0,498.51,398.62
2016,2,15,16,30,712.0,46.0,1.2,16.0,209.0,427.49,340.81
2016,2,15,16,45,634.0,40.0,1.2,15.0,159.0,344.26,271.26
2016,2,15,17,0,556.0,34.0,1.2,14.0,109.0,268.73,205.1
2016,2,15,17,15,409.5,24.5,1.2,13.5,66.5,176.18,119.38
2016,2,15,17,30,263.0,15.0,1.2,13.0,24.0,81.85,0.0
2016,2,15,17,45,131.5,7.5,1.2,12.5,12.0,0.0,0.0
2016,2,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,7,15,249.5,15.5,1.15,12.0,44.0,103.13,51.4
2016,2,16,7,30,499.0,31.0,1.3,13.0,88.0,228.2,170.72
2016,2,16,7,45,586.0,37.5,1.5,14.0,137.0,302.99,238.12
2016,2,16,8,0,673.0,44.0,1.7,15.0,186.0,386.73,310.4
2016,2,16,8,15,725.0,49.0,1.75,15.5,236.0,458.85,371.52
2016,2,16,8,30,777.0,54.0,1.8,16.0,286.0,535.11,433.3
2016,2,16,8,45,810.0,57.5,1.85,16.5,334.5,601.22,484.86
2016,2,16,9,0,843.0,61.0,1.9,17.0,383.0,668.59,535.37
2016,2,16,9,15,865.5,63.5,1.9,17.5,427.0,721.07,571.01
2016,2,16,9,30,888.0,66.0,1.9,18.0,471.0,779.17,609.68
2016,2,16,9,45,906.0,67.5,1.95,19.0,510.0,831.57,642.55
2016,2,16,10,0,924.0,69.0,2.0,20.0,549.0,882.45,673.65
2016,2,16,10,15,935.0,70.5,2.05,20.5,581.5,925.29,700.01
2016,2,16,10,30,946.0,72.0,2.1,21.0,614.0,965.55,724.41
2016,2,16,10,45,953.0,73.5,2.15,21.5,639.0,999.22,744.24
2016,2,16,11,0,960.0,75.0,2.2,22.0,664.0,1029.65,761.92
2016,2,16,11,15,965.0,75.5,2.2,22.0,681.5,1053.46,776.18
2016,2,16,11,30,970.0,76.0,2.2,22.0,699.0,1073.65,788.25
2016,2,16,11,45,972.0,76.5,2.2,22.5,708.0,1087.05,794.57
2016,2,16,12,0,974.0,77.0,2.2,23.0,717.0,1096.56,798.61
2016,2,16,12,15,974.5,77.0,2.1,23.0,718.0,1099.97,799.16
2016,2,16,12,30,975.0,77.0,2.0,23.0,719.0,1099.4,797.38
2016,2,16,12,45,974.5,76.0,1.95,23.0,712.0,1092.59,792.59
2016,2,16,13,0,974.0,75.0,1.9,23.0,705.0,1081.83,785.55
2016,2,16,13,15,970.0,74.5,1.85,23.0,689.5,1064.31,774.43
2016,2,16,13,30,966.0,74.0,1.8,23.0,674.0,1043.06,761.15
2016,2,16,13,45,959.0,73.0,1.75,23.0,650.5,1014.72,743.46
2016,2,16,14,0,952.0,72.0,1.7,23.0,627.0,983.05,723.74
2016,2,16,14,15,942.0,70.5,1.6,23.0,596.5,944.91,699.13
2016,2,16,14,30,932.0,69.0,1.5,23.0,566.0,904.01,672.68
2016,2,16,14,45,917.5,67.0,1.45,23.0,529.0,856.21,642.12
2016,2,16,15,0,903.0,65.0,1.4,23.0,492.0,806.47,609.93
2016,2,16,15,15,882.5,62.5,1.3,22.5,449.0,749.97,573.15
2016,2,16,15,30,862.0,60.0,1.2,22.0,406.0,692.66,535.06
2016,2,16,15,45,834.0,56.5,1.1,21.5,359.0,628.71,490.15
2016,2,16,16,0,806.0,53.0,1.0,21.0,312.0,570.31,446.4
2016,2,16,16,15,761.0,49.0,1.0,20.0,261.5,497.14,391.33
2016,2,16,16,30,716.0,45.0,1.0,19.0,211.0,427.12,335.83
2016,2,16,16,45,644.0,39.0,1.05,18.5,161.5,346.48,269.03
2016,2,16,17,0,572.0,33.0,1.1,18.0,112.0,272.98,205.2
2016,2,16,17,15,286.0,29.5,1.1,17.5,69.0,143.27,97.32
2016,2,16,17,30,0.0,26.0,1.1,17.0,26.0,20.46,0.0
2016,2,16,17,45,0.0,13.0,1.15,16.5,13.0,10.23,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,4.5,2.75,11.5,4.5,0.0,0.0
2016,2,17,7,0,0.0,9.0,2.9,12.0,9.0,7.08,0.0
2016,2,17,7,15,90.5,25.5,3.05,12.0,36.0,60.35,32.01
2016,2,17,7,30,181.0,42.0,3.2,12.0,63.0,126.48,95.89
2016,2,17,7,45,214.0,61.0,3.35,12.5,98.0,162.57,129.74
2016,2,17,8,0,247.0,80.0,3.5,13.0,133.0,210.64,172.68
2016,2,17,8,15,266.5,98.5,3.65,13.0,168.5,254.44,211.52
2016,2,17,8,30,286.0,117.0,3.8,13.0,204.0,300.06,250.92
2016,2,17,8,45,299.0,134.0,4.0,13.0,237.5,341.47,285.92
2016,2,17,9,0,312.0,151.0,4.2,13.0,271.0,383.68,320.91
2016,2,17,9,15,156.0,137.0,4.35,13.0,197.0,252.38,210.83
2016,2,17,9,30,0.0,123.0,4.5,13.0,123.0,99.0,78.43
2016,2,17,9,45,0.0,74.5,4.7,13.5,74.5,57.22,43.0
2016,2,17,10,0,0.0,26.0,4.9,14.0,26.0,19.87,11.23
2016,2,17,10,15,0.0,22.0,5.05,14.0,22.0,16.82,8.61
2016,2,17,10,30,0.0,18.0,5.2,14.0,18.0,13.76,6.0
2016,2,17,10,45,88.5,157.5,5.4,14.0,212.0,242.07,199.26
2016,2,17,11,0,177.0,297.0,5.6,14.0,406.0,485.04,395.04
2016,2,17,11,15,113.5,290.0,5.75,14.0,360.5,394.09,320.45
2016,2,17,11,30,50.0,283.0,5.9,14.0,315.0,323.47,261.67
2016,2,17,11,45,101.0,303.0,6.1,14.5,369.5,398.03,322.68
2016,2,17,12,0,152.0,323.0,6.3,15.0,424.0,497.97,402.07
2016,2,17,12,15,92.5,298.0,6.4,15.0,359.5,384.07,310.47
2016,2,17,12,30,33.0,273.0,6.5,15.0,295.0,294.95,237.26
2016,2,17,12,45,27.0,259.5,6.6,15.0,277.5,250.31,201.36
2016,2,17,13,0,21.0,246.0,6.7,15.0,260.0,230.98,185.64
2016,2,17,13,15,79.0,273.5,6.75,15.0,323.5,341.37,277.2
2016,2,17,13,30,137.0,301.0,6.8,15.0,387.0,451.97,367.1
2016,2,17,13,45,127.5,289.0,6.85,15.0,366.5,426.56,346.9
2016,2,17,14,0,118.0,277.0,6.9,15.0,346.0,380.05,310.23
2016,2,17,14,15,128.0,263.0,6.85,14.5,335.0,391.48,320.75
2016,2,17,14,30,138.0,249.0,6.8,14.0,324.0,380.84,313.63
2016,2,17,14,45,69.0,195.5,6.8,14.0,233.0,240.47,197.78
2016,2,17,15,0,0.0,142.0,6.8,14.0,142.0,116.12,92.5
2016,2,17,15,15,8.0,146.0,6.6,13.5,149.0,127.18,102.58
2016,2,17,15,30,16.0,150.0,6.4,13.0,156.0,138.3,112.63
2016,2,17,15,45,11.5,133.0,6.2,12.5,137.5,119.87,97.31
2016,2,17,16,0,7.0,116.0,6.0,12.0,119.0,102.0,82.29
2016,2,17,16,15,3.5,97.5,5.8,11.5,99.0,83.73,66.74
2016,2,17,16,30,0.0,79.0,5.6,11.0,79.0,65.9,51.35
2016,2,17,16,45,0.0,60.0,5.45,11.0,60.0,49.51,36.92
2016,2,17,17,0,0.0,41.0,5.3,11.0,41.0,33.0,22.3
2016,2,17,17,15,0.0,25.0,5.35,11.0,25.0,19.31,9.76
2016,2,17,17,30,0.0,9.0,5.4,11.0,9.0,6.84,0.0
2016,2,17,17,45,0.0,4.5,5.45,11.0,4.5,3.54,0.0
2016,2,17,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,7.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,8.0,12.0,9.44,0.0
2016,2,18,7,15,127.0,30.5,1.7,8.0,46.0,77.99,46.59
2016,2,18,7,30,254.0,49.0,1.9,8.0,80.0,159.58,123.62
2016,2,18,7,45,356.0,61.5,2.1,8.5,127.0,230.55,186.93
2016,2,18,8,0,458.0,74.0,2.3,9.0,174.0,313.42,259.64
2016,2,18,8,15,522.0,82.5,2.4,9.0,223.0,386.84,323.71
2016,2,18,8,30,586.0,91.0,2.5,9.0,272.0,464.13,389.25
2016,2,18,8,45,637.0,95.5,2.6,9.5,320.5,534.48,446.63
2016,2,18,9,0,688.0,100.0,2.7,10.0,369.0,608.0,504.71
2016,2,18,9,15,718.0,104.5,2.7,10.0,413.0,669.0,551.81
2016,2,18,9,30,748.0,109.0,2.7,10.0,457.0,730.47,597.4
2016,2,18,9,45,782.0,108.0,2.7,10.5,498.0,789.08,638.03
2016,2,18,10,0,816.0,107.0,2.7,11.0,539.0,842.07,673.69
2016,2,18,10,15,649.5,160.5,2.65,11.0,517.0,787.63,631.66
2016,2,18,10,30,483.0,214.0,2.6,11.0,495.0,705.41,566.96
2016,2,18,10,45,517.5,210.5,2.55,11.5,523.5,748.88,598.47
2016,2,18,11,0,552.0,207.0,2.5,12.0,552.0,791.71,627.97
2016,2,18,11,15,371.5,261.0,2.4,12.0,496.0,661.13,526.53
2016,2,18,11,30,191.0,315.0,2.3,12.0,440.0,524.14,418.57
2016,2,18,11,45,192.5,320.0,2.25,12.5,447.5,533.37,425.27
2016,2,18,12,0,194.0,325.0,2.2,13.0,455.0,541.93,430.51
2016,2,18,12,15,107.0,287.0,2.25,13.0,358.5,409.93,327.7
2016,2,18,12,30,20.0,249.0,2.3,13.0,262.0,232.32,185.7
2016,2,18,12,45,69.0,282.5,2.35,13.0,328.0,341.39,274.83
2016,2,18,13,0,118.0,316.0,2.4,13.0,394.0,428.9,344.22
2016,2,18,13,15,277.0,285.0,2.4,13.0,461.5,597.37,476.91
2016,2,18,13,30,436.0,254.0,2.4,13.0,529.0,733.77,580.67
2016,2,18,13,45,669.5,172.5,2.45,13.5,578.0,868.12,680.53
2016,2,18,14,0,903.0,91.0,2.5,14.0,627.0,958.29,742.54
2016,2,18,14,15,891.0,89.0,2.5,13.5,595.5,929.48,724.2
2016,2,18,14,30,879.0,87.0,2.5,13.0,564.0,887.07,697.35
2016,2,18,14,45,857.5,86.0,2.5,13.0,525.5,835.63,662.5
2016,2,18,15,0,836.0,85.0,2.5,13.0,487.0,782.83,626.19
2016,2,18,15,15,811.5,82.0,2.3,12.5,444.0,724.49,584.93
2016,2,18,15,30,787.0,79.0,2.1,12.0,401.0,665.76,542.36
2016,2,18,15,45,750.5,75.0,1.95,12.0,353.5,598.02,489.54
2016,2,18,16,0,714.0,71.0,1.8,12.0,306.0,535.08,438.92
2016,2,18,16,15,662.0,65.5,1.6,11.0,256.0,460.77,379.01
2016,2,18,16,30,610.0,60.0,1.4,10.0,206.0,390.6,320.16
2016,2,18,16,45,529.0,52.0,1.2,9.5,157.5,309.61,250.1
2016,2,18,17,0,448.0,44.0,1.0,9.0,109.0,237.01,185.41
2016,2,18,17,15,306.5,31.5,1.0,8.5,68.0,150.06,107.99
2016,2,18,17,30,165.0,19.0,1.0,8.0,27.0,72.02,0.0
2016,2,18,17,45,82.5,9.5,1.0,7.5,13.5,24.25,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,5.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,6.0,16.0,12.59,0.0
2016,2,19,7,15,217.0,27.0,1.5,6.0,54.5,107.86,69.22
2016,2,19,7,30,434.0,38.0,1.5,6.0,93.0,212.98,165.65
2016,2,19,7,45,531.0,45.5,1.5,6.5,142.5,288.74,234.29
2016,2,19,8,0,628.0,53.0,1.5,7.0,192.0,374.99,310.01
2016,2,19,8,15,680.5,58.5,1.55,7.5,242.5,442.7,368.78
2016,2,19,8,30,733.0,64.0,1.6,8.0,293.0,517.7,431.02
2016,2,19,8,45,771.0,67.0,1.65,9.0,341.5,584.56,483.61
2016,2,19,9,0,809.0,70.0,1.7,10.0,390.0,653.13,535.36
2016,2,19,9,15,832.5,73.0,1.75,10.5,433.5,712.47,578.0
2016,2,19,9,30,856.0,76.0,1.8,11.0,477.0,771.45,618.63
2016,2,19,9,45,872.5,78.0,1.85,11.5,515.5,822.83,652.89
2016,2,19,10,0,889.0,80.0,1.9,12.0,554.0,863.43,678.98
2016,2,19,10,15,900.5,82.0,1.95,12.5,586.5,906.18,706.37
2016,2,19,10,30,912.0,84.0,2.0,13.0,619.0,946.48,731.71
2016,2,19,10,45,919.0,85.5,2.1,13.5,643.5,979.25,752.31
2016,2,19,11,0,926.0,87.0,2.2,14.0,668.0,1008.89,770.8
2016,2,19,11,15,931.0,88.0,2.25,14.0,685.0,1032.67,786.21
2016,2,19,11,30,936.0,89.0,2.3,14.0,702.0,1052.92,799.44
2016,2,19,11,45,935.5,90.5,2.35,14.0,710.5,1064.58,807.11
2016,2,19,12,0,935.0,92.0,2.4,14.0,719.0,1072.42,812.49
2016,2,19,12,15,934.5,92.5,2.45,14.0,720.0,1075.23,814.76
2016,2,19,12,30,934.0,93.0,2.5,14.0,721.0,1074.21,814.7
2016,2,19,12,45,922.5,96.5,2.6,14.5,711.5,1061.7,806.24
2016,2,19,13,0,911.0,100.0,2.7,15.0,702.0,1045.55,795.55
2016,2,19,13,15,641.5,186.5,2.75,14.5,606.0,882.72,686.01
2016,2,19,13,30,372.0,273.0,2.8,14.0,510.0,669.97,530.23
2016,2,19,13,45,369.0,264.5,2.85,14.0,492.0,649.11,517.11
2016,2,19,14,0,366.0,256.0,2.9,14.0,474.0,626.97,501.57
2016,2,19,14,15,614.0,173.0,2.8,14.0,518.0,776.95,618.74
2016,2,19,14,30,862.0,90.0,2.7,14.0,562.0,874.63,688.81
2016,2,19,14,45,848.0,86.5,2.65,14.0,525.0,827.05,654.91
2016,2,19,15,0,834.0,83.0,2.6,14.0,488.0,777.64,620.65
2016,2,19,15,15,810.5,80.0,2.4,13.5,445.0,720.16,580.07
2016,2,19,15,30,787.0,77.0,2.2,13.0,402.0,662.22,538.21
2016,2,19,15,45,757.0,72.0,2.05,13.0,355.5,597.73,488.02
2016,2,19,16,0,727.0,67.0,1.9,13.0,309.0,534.17,437.15
2016,2,19,16,15,678.5,62.0,1.65,12.0,259.5,464.46,380.73
2016,2,19,16,30,630.0,57.0,1.4,11.0,210.0,395.89,323.15
2016,2,19,16,45,550.0,49.5,1.15,10.0,161.0,314.98,253.74
2016,2,19,17,0,470.0,42.0,0.9,9.0,112.0,242.42,189.46
2016,2,19,17,15,235.0,35.5,0.9,8.5,70.5,128.76,93.39
2016,2,19,17,30,0.0,29.0,0.9,8.0,29.0,27.69,0.0
2016,2,19,17,45,0.0,14.5,0.9,8.0,14.5,11.41,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,9.0,1.25,5.5,9.0,0.0,0.0
2016,2,20,7,0,0.0,18.0,1.4,6.0,18.0,14.16,0.0
2016,2,20,7,15,215.0,29.5,1.45,6.5,57.5,109.11,72.55
2016,2,20,7,30,430.0,41.0,1.5,7.0,97.0,213.55,165.96
2016,2,20,7,45,521.5,49.0,1.6,7.5,146.5,287.53,232.83
2016,2,20,8,0,613.0,57.0,1.7,8.0,196.0,371.29,306.45
2016,2,20,8,15,666.5,62.5,1.65,8.5,246.5,441.61,366.79
2016,2,20,8,30,720.0,68.0,1.6,9.0,297.0,513.41,425.87
2016,2,20,8,45,759.5,71.5,1.55,9.5,346.0,581.27,479.29
2016,2,20,9,0,799.0,75.0,1.5,10.0,395.0,651.0,531.89
2016,2,20,9,15,619.0,123.0,1.4,10.5,387.0,614.2,499.28
2016,2,20,9,30,439.0,171.0,1.3,11.0,379.0,547.54,444.28
2016,2,20,9,45,663.5,127.5,1.2,12.0,470.5,712.46,567.88
2016,2,20,10,0,888.0,84.0,1.1,13.0,562.0,875.66,676.03
2016,2,20,10,15,900.5,86.0,1.0,13.5,595.0,910.02,692.7
2016,2,20,10,30,913.0,88.0,0.9,14.0,628.0,951.24,715.16
2016,2,20,10,45,923.0,88.5,0.85,14.5,653.5,985.69,733.53
2016,2,20,11,0,933.0,89.0,0.8,15.0,679.0,1017.13,749.75
2016,2,20,11,15,938.0,90.0,0.75,15.0,696.5,1041.03,762.43
2016,2,20,11,30,943.0,91.0,0.7,15.0,714.0,1061.38,772.95
2016,2,20,11,45,947.0,90.5,0.65,15.5,723.0,1075.28,778.09
2016,2,20,12,0,951.0,90.0,0.6,16.0,732.0,1085.39,781.04
2016,2,20,12,15,951.0,90.0,0.55,16.0,733.0,1088.15,781.12
2016,2,20,12,30,951.0,90.0,0.5,16.0,734.0,1087.0,779.08
2016,2,20,12,45,944.5,91.5,0.45,16.0,725.0,1077.12,771.96
2016,2,20,13,0,938.0,93.0,0.4,16.0,716.0,1063.46,762.86
2016,2,20,13,15,932.5,92.0,0.45,16.0,700.0,1044.2,753.06
2016,2,20,13,30,927.0,91.0,0.5,16.0,684.0,1021.39,741.18
2016,2,20,13,45,913.5,92.0,0.55,16.5,659.0,989.87,722.47
2016,2,20,14,0,900.0,93.0,0.6,17.0,634.0,955.45,701.94
2016,2,20,14,15,888.5,91.0,0.7,16.5,603.0,927.12,688.82
2016,2,20,14,30,877.0,89.0,0.8,16.0,572.0,885.12,666.16
2016,2,20,14,45,855.0,88.5,0.95,16.0,533.5,833.82,636.25
2016,2,20,15,0,833.0,88.0,1.1,16.0,495.0,781.17,604.32
2016,2,20,15,15,810.5,84.5,1.1,15.5,452.0,723.8,567.12
2016,2,20,15,30,788.0,81.0,1.1,15.0,409.0,665.88,528.06
2016,2,20,15,45,762.0,75.0,1.1,14.5,363.0,602.81,482.47
2016,2,20,16,0,736.0,69.0,1.1,14.0,317.0,540.29,435.42
2016,2,20,16,15,688.5,63.5,1.05,13.0,267.0,470.16,380.68
2016,2,20,16,30,641.0,58.0,1.0,12.0,217.0,400.97,324.26
2016,2,20,16,45,577.5,49.5,0.95,11.0,168.0,325.64,260.53
2016,2,20,17,0,514.0,41.0,0.9,10.0,119.0,256.86,199.81
2016,2,20,17,15,382.5,30.0,0.9,9.5,76.0,171.09,123.95
2016,2,20,17,30,251.0,19.0,0.9,9.0,33.0,94.57,21.54
2016,2,20,17,45,125.5,9.5,0.95,8.5,16.5,32.37,0.0
2016,2,20,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,11.0,1.0,4.5,11.0,0.0,0.0
2016,2,21,7,0,0.0,22.0,1.0,5.0,22.0,17.31,0.0
2016,2,21,7,15,259.5,29.0,1.15,5.5,64.0,123.06,84.44
2016,2,21,7,30,519.0,36.0,1.3,6.0,106.0,236.38,183.88
2016,2,21,7,45,600.0,43.0,1.5,7.0,157.0,310.2,250.97
2016,2,21,8,0,681.0,50.0,1.7,8.0,208.0,392.33,323.22
2016,2,21,8,15,730.0,55.0,1.8,8.5,259.5,463.44,384.69
2016,2,21,8,30,779.0,60.0,1.9,9.0,311.0,538.31,446.78
2016,2,21,8,45,813.0,63.5,2.05,10.0,360.5,605.34,499.8
2016,2,21,9,0,847.0,67.0,2.2,11.0,410.0,673.69,551.83
2016,2,21,9,15,869.5,70.0,2.2,11.5,455.0,734.01,594.64
2016,2,21,9,30,892.0,73.0,2.2,12.0,500.0,786.21,629.82
2016,2,21,9,45,908.5,75.0,2.25,12.5,539.5,838.27,664.61
2016,2,21,10,0,925.0,77.0,2.3,13.0,579.0,888.67,697.59
2016,2,21,10,15,936.0,78.5,2.3,13.5,611.5,931.62,724.38
2016,2,21,10,30,947.0,80.0,2.3,14.0,644.0,971.95,749.05
2016,2,21,10,45,954.5,81.0,2.35,14.5,669.5,1005.54,769.44
2016,2,21,11,0,962.0,82.0,2.4,15.0,695.0,1035.87,787.62
2016,2,21,11,15,966.5,83.0,2.4,15.0,712.5,1059.82,802.43
2016,2,21,11,30,971.0,84.0,2.4,15.0,730.0,1080.09,814.93
2016,2,21,11,45,972.5,84.5,2.45,15.5,739.0,1092.94,821.77
2016,2,21,12,0,974.0,85.0,2.5,16.0,748.0,1101.85,826.25
2016,2,21,12,15,974.5,85.0,2.5,16.0,749.0,1105.16,828.18
2016,2,21,12,30,975.0,85.0,2.5,16.0,750.0,1104.45,827.74
2016,2,21,12,45,971.5,85.5,2.55,16.0,742.0,1096.28,823.22
2016,2,21,13,0,968.0,86.0,2.6,16.0,734.0,1084.18,816.35
2016,2,21,13,15,963.5,85.5,2.65,16.0,718.0,1066.06,805.62
2016,2,21,13,30,959.0,85.0,2.7,16.0,702.0,1044.22,792.54
2016,2,21,13,45,950.5,84.0,2.75,16.0,678.0,1014.4,774.11
2016,2,21,14,0,942.0,83.0,2.8,16.0,654.0,981.32,753.45
2016,2,21,14,15,931.5,81.5,2.85,16.0,622.5,942.8,728.91
2016,2,21,14,30,921.0,80.0,2.9,16.0,591.0,901.56,702.25
2016,2,21,14,45,903.5,78.5,2.95,16.0,552.5,852.04,669.37
2016,2,21,15,0,886.0,77.0,3.0,16.0,514.0,808.76,640.55
2016,2,21,15,15,865.0,74.0,2.8,15.5,470.5,750.98,600.28
2016,2,21,15,30,844.0,71.0,2.6,15.0,427.0,692.42,558.79
2016,2,21,15,45,811.5,68.0,2.45,14.5,378.5,625.9,508.4
2016,2,21,16,0,779.0,65.0,2.3,14.0,330.0,560.38,457.08
2016,2,21,16,15,734.0,60.0,2.05,13.0,279.0,487.23,398.31
2016,2,21,16,30,689.0,55.0,1.8,12.0,228.0,417.24,339.74
2016,2,21,16,45,617.5,48.0,1.55,11.0,177.0,337.3,271.07
2016,2,21,17,0,546.0,41.0,1.3,10.0,126.0,267.56,208.7
2016,2,21,17,15,416.5,30.5,1.3,9.5,81.0,181.2,132.08
2016,2,21,17,30,287.0,20.0,1.3,9.0,36.0,104.6,34.8
2016,2,21,17,45,143.5,10.0,1.35,8.5,18.0,35.97,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
