Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,5.5,13.0,10.23,0.0
2016,2,22,7,0,0.0,26.0,1.6,6.0,26.0,20.46,0.0
2016,2,22,7,15,278.5,31.0,1.8,7.0,69.5,129.72,90.4
2016,2,22,7,30,557.0,36.0,2.0,8.0,113.0,249.18,193.13
2016,2,22,7,45,633.5,42.5,2.25,9.0,164.5,322.75,260.14
2016,2,22,8,0,710.0,49.0,2.5,10.0,216.0,404.06,331.81
2016,2,22,8,15,757.0,53.5,2.6,10.5,268.0,475.09,393.3
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,549.6,455.2
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,615.91,508.36
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,683.12,560.35
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,736.49,598.97
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,795.22,640.34
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,846.73,674.4
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,896.39,706.56
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,939.35,733.84
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,979.6,758.93
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,1013.5,779.77
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,1044.1,798.29
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,1068.27,813.57
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,1088.7,826.46
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,1101.16,832.56
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,1109.61,836.19
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,1112.41,837.84
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,1111.15,837.03
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,1099.29,829.79
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,1083.55,820.19
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,1064.93,807.98
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,1042.62,793.43
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,1014.03,775.09
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,982.07,754.48
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,943.02,729.95
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,901.28,703.34
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,853.02,670.47
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,802.83,635.89
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,713.32,571.63
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,620.29,502.56
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,560.55,456.23
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,499.66,407.59
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,435.46,355.84
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,373.83,304.18
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,300.35,241.31
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,233.94,182.64
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,160.62,117.47
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,94.38,38.28
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,31.83,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,7.87,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,16.69,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,76.87,53.05
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,144.47,111.09
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,191.85,152.69
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,243.81,197.01
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,278.41,226.67
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,324.96,264.75
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,368.02,299.09
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,411.73,333.04
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,536.65,429.05
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,667.57,524.76
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,787.02,606.57
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,909.02,686.73
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,885.57,666.71
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,848.14,639.49
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,954.84,709.17
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,1057.74,772.25
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,1081.47,783.8
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,1101.42,794.11
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,1114.95,800.17
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,1124.46,803.96
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,1126.75,802.78
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,1124.93,799.28
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,1117.23,793.63
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,1105.45,785.78
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,1085.79,773.35
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,1062.33,758.84
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,1032.82,740.76
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,999.91,720.68
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,960.06,695.15
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,917.42,667.92
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,867.29,636.83
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,815.35,604.27
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,757.75,569.34
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,705.58,537.2
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,638.12,491.04
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,571.59,443.61
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,498.18,390.53
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,427.78,336.48
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,346.05,270.04
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,271.57,206.55
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,189.33,135.68
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,115.02,52.87
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,39.42,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,11.02,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,25.78,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,119.91,84.95
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,228.83,176.21
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,299.89,239.15
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,379.43,307.57
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,449.37,366.4
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,520.78,424.11
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,587.44,475.89
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,655.68,526.87
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,714.75,569.28
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,773.38,609.3
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,825.61,643.23
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,876.28,675.49
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,909.77,694.9
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,950.04,718.79
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,983.15,738.01
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,1013.13,755.09
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,1036.87,768.88
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,1057.05,780.44
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,1069.53,785.61
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,1078.18,788.5
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,1080.79,788.48
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,1079.51,786.18
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,1073.55,781.87
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,1063.69,775.31
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,1045.19,763.46
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,1023.06,749.51
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,994.47,731.53
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,962.64,711.55
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,924.17,688.52
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,883.07,663.6
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,835.39,633.35
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,793.68,606.83
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,736.1,568.74
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,677.83,529.22
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,614.2,483.87
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,551.17,437.13
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,478.79,382.36
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,409.59,327.33
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,332.15,262.72
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,264.05,203.34
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,181.93,131.99
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,110.71,56.27
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,37.49,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,26.4,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,79.32,13.62
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,150.58,106.08
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,232.07,177.21
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,301.95,238.37
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,379.74,304.08
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,446.28,358.7
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,519.0,415.49
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,582.55,462.39
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,647.03,507.88
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,705.5,547.02
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,763.56,583.32
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,814.17,614.27
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,863.01,643.45
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,906.3,668.73
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,936.28,685.12
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,969.44,703.31
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,999.54,719.37
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,1022.9,731.4
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,1042.76,741.37
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,1056.37,746.2
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,1066.26,748.95
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,1068.79,748.93
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,1067.49,746.92
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,938.2,667.06
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,772.33,558.07
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,913.79,655.27
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,1010.39,712.1
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,981.11,693.46
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,948.7,675.02
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,910.2,652.72
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,869.16,628.67
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,829.63,605.34
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,778.98,574.35
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,722.33,540.65
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,665.04,504.82
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,597.74,459.17
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,531.92,412.56
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,463.25,362.59
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,395.61,310.51
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,318.99,248.73
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,249.62,190.09
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,169.98,122.26
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,101.79,54.62
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,33.97,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,26.0,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,78.66,24.04
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,147.52,104.53
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,226.82,173.29
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,295.55,233.44
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,372.05,298.34
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,411.75,332.44
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,447.91,361.96
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,442.83,357.26
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,416.79,335.55
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,588.62,468.28
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,751.55,585.77
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,690.99,537.87
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,580.84,453.86
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,696.43,540.58
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,807.34,619.88
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,904.46,684.09
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,994.89,742.28
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,1018.65,756.07
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,1038.95,768.41
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,1050.34,775.75
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,1057.95,780.9
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,1061.49,782.99
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,1061.23,782.84
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,1039.73,769.11
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,1014.19,753.06
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,911.1,687.1
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,790.71,605.04
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,736.04,567.24
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,661.8,514.54
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,674.9,527.2
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,664.15,522.33
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,695.09,548.55
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,707.52,560.27
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,564.93,453.13
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,429.55,348.09
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,427.79,348.55
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,404.92,331.12
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,343.34,280.97
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,286.42,233.48
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,262.72,210.88
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,235.7,182.99
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,157.9,115.72
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,92.28,52.86
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,30.29,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,11.78,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,30.73,10.25
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,67.11,47.95
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,113.15,88.32
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,152.91,123.51
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,195.78,160.64
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,235.07,193.83
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,275.91,227.23
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,463.25,377.38
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,656.64,522.05
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,714.93,560.65
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,765.14,593.34
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,814.66,625.76
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,862.39,656.51
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,903.51,681.7
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,942.01,704.95
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,974.14,724.72
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,1002.98,742.37
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,1025.57,756.62
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,1044.57,768.74
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,1056.94,776.16
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,1065.48,781.31
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,1068.47,784.56
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,1067.56,785.49
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,1058.8,780.03
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,1046.25,772.28
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,1027.76,761.6
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,1005.67,748.67
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,978.12,732.7
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,947.31,714.43
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,909.85,691.87
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,869.74,667.27
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,760.37,592.08
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,634.29,500.93
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,630.08,500.15
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,608.69,485.37
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,535.48,429.57
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,465.94,375.46
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,403.75,326.31
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,344.42,277.57
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,307.72,244.14
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,266.73,204.75
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,186.82,135.49
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,119.18,70.2
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,39.88,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,11.98,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,31.23,13.01
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,67.42,48.77
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,106.62,83.45
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,143.92,116.86
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,183.76,151.94
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,221.97,184.96
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,274.3,228.83
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,408.88,340.69
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,558.04,460.2
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,602.37,492.69
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,644.81,523.52
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,701.75,565.14
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,758.91,605.51
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,806.07,638.49
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,851.88,670.26
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,862.38,675.41
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,867.54,677.18
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,884.28,688.17
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,897.86,696.81
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,884.44,685.4
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,875.6,677.31
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,841.53,651.73
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,804.38,624.05
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,728.49,567.43
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,674.99,526.18
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,647.42,507.06
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,619.1,487.08
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,646.48,510.22
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,669.22,529.46
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,601.9,479.13
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,537.09,430.36
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,609.43,489.72
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,658.66,529.84
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,550.91,446.4
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,444.3,362.97
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,309.68,253.96
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,167.33,135.94
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,140.39,114.22
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,114.54,92.63
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,89.69,71.28
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,65.82,50.44
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,39.67,27.6
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,18.8,8.62
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,9.44,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,34.86,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,106.2,60.54
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,173.16,125.7
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,251.38,194.51
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,321.96,257.26
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,399.59,323.99
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,467.96,381.3
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,539.43,438.7
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,603.77,487.5
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,668.99,534.89
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,720.68,571.08
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,777.45,609.11
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,828.36,641.47
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,877.52,672.05
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,919.94,697.79
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,959.63,721.42
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,991.95,740.51
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,1020.93,757.42
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,1043.99,770.67
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,1063.34,781.59
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,1075.85,786.72
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,1084.41,789.5
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,1086.31,790.49
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,1084.2,789.19
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,1076.28,782.92
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,1064.37,774.37
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,1045.86,763.98
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,1023.64,751.31
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,994.66,734.28
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,962.29,714.99
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,923.77,691.75
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,882.48,666.47
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,833.77,635.06
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,783.26,602.0
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,662.4,516.71
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,532.6,420.13
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,529.34,419.32
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,505.26,400.95
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,456.17,362.38
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,406.1,321.27
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,327.64,256.09
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,255.85,194.67
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,178.43,128.76
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,114.46,71.52
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,37.76,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,38.35,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,115.07,66.91
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,182.33,129.62
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,262.82,198.86
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,333.86,260.38
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,411.71,325.25
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,480.55,381.34
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,552.28,437.33
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,611.61,482.53
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,675.75,529.6
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,733.76,569.93
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,790.87,608.12
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,842.15,642.16
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,891.47,674.51
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,933.59,702.04
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,972.87,727.62
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,1006.05,749.66
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,1035.87,769.57
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,1059.81,784.67
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,1079.95,797.46
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,1093.01,805.82
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,1102.04,811.79
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,1104.46,813.15
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,1102.75,812.09
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,1093.58,806.42
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,1080.41,798.37
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,1061.48,786.22
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,1038.74,771.74
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,1010.07,753.96
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,977.99,733.94
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,939.32,710.35
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,897.78,684.64
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,848.92,653.52
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,798.17,620.65
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,742.3,583.17
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,685.41,543.64
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,563.83,451.53
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,446.51,360.38
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,442.67,357.04
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,424.19,339.23
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,347.4,274.16
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,276.72,212.33
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,196.91,143.06
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,131.99,83.94
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,52.12,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,42.27,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,126.36,77.53
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,194.23,141.07
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,275.39,212.74
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,346.63,276.21
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,424.16,342.81
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,493.04,400.73
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,564.43,458.37
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,623.66,503.87
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,687.33,550.84
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,745.04,591.18
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,801.66,629.03
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,766.15,599.97
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,689.47,539.94
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,844.61,652.66
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,980.08,743.56
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,1012.74,762.03
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,1041.91,779.15
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,1007.31,755.1
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,959.16,722.61
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,1035.23,771.98
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,1102.34,813.23
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,1105.26,814.28
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,1104.07,813.56
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,984.26,735.22
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,827.36,627.17
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,808.08,615.2
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,786.76,600.62
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,805.94,617.42
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,827.39,635.12
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,854.65,655.95
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,866.25,665.97
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,786.18,610.93
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,703.08,553.12
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,626.59,497.14
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,553.22,442.1
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,463.73,373.56
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,388.54,314.35
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,331.66,268.96
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,278.73,225.41
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,225.64,180.62
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,176.25,137.74
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,115.87,85.71
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,70.5,45.69
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,29.35,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,37.18,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,113.52,71.77
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,177.01,129.34
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,254.0,196.86
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,322.46,257.52
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,396.5,321.02
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,463.79,376.89
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,533.98,432.71
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,570.84,460.35
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,605.67,485.26
