Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,643.33,511.0
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,676.03,532.07
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,652.62,509.52
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,625.46,484.38
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,677.28,519.66
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,729.66,553.41
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,671.85,508.41
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,629.26,474.46
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,703.21,529.93
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,801.75,599.35
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,812.85,607.42
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,821.63,615.0
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,960.84,713.62
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,1059.57,778.86
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,1047.32,772.83
2016,3,3,13,0,921.0,96.0,2.2,19.0,758.0,1031.35,765.56
2016,3,3,13,15,915.5,95.0,2.25,18.5,741.0,1011.72,755.45
2016,3,3,13,30,910.0,94.0,2.3,18.0,724.0,988.57,743.01
2016,3,3,13,45,657.5,183.5,2.35,18.0,630.5,847.67,648.71
2016,3,3,14,0,405.0,273.0,2.4,18.0,537.0,662.09,514.19
2016,3,3,14,15,402.0,259.0,2.35,17.5,511.0,631.41,494.75
2016,3,3,14,30,399.0,245.0,2.3,17.0,485.0,599.5,472.96
2016,3,3,14,45,388.0,230.5,2.3,17.0,452.0,559.48,444.02
2016,3,3,15,0,377.0,216.0,2.3,17.0,419.0,519.14,414.42
2016,3,3,15,15,409.5,190.0,2.15,16.5,394.5,514.23,412.13
2016,3,3,15,30,442.0,164.0,2.0,16.0,370.0,488.79,393.88
2016,3,3,15,45,295.5,162.5,1.85,15.5,294.0,357.04,290.13
2016,3,3,16,0,149.0,161.0,1.7,15.0,218.0,243.47,198.27
2016,3,3,16,15,138.0,140.0,1.45,14.5,187.0,208.76,170.14
2016,3,3,16,30,127.0,119.0,1.2,14.0,156.0,175.22,142.06
2016,3,3,16,45,113.0,97.0,1.0,14.0,125.0,140.64,112.33
2016,3,3,17,0,99.0,75.0,0.8,14.0,94.0,107.7,83.54
2016,3,3,17,15,72.0,54.0,0.75,13.5,65.5,73.75,54.2
2016,3,3,17,30,45.0,33.0,0.7,13.0,37.0,42.94,27.26
2016,3,3,17,45,22.5,16.5,0.65,13.0,18.5,18.94,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,6,45,81.5,15.5,0.6,10.5,23.0,31.21,0.0
2016,3,4,7,0,163.0,31.0,0.6,11.0,46.0,75.88,49.22
2016,3,4,7,15,220.0,49.0,0.75,11.0,83.0,121.14,89.78
2016,3,4,7,30,277.0,67.0,0.9,11.0,120.0,173.43,135.81
2016,3,4,7,45,308.0,84.5,1.05,11.5,160.0,221.56,178.42
2016,3,4,8,0,339.0,102.0,1.2,12.0,200.0,273.08,222.85
2016,3,4,8,15,362.5,118.0,1.2,12.5,240.0,322.38,264.0
2016,3,4,8,30,386.0,134.0,1.2,13.0,280.0,373.69,305.41
2016,3,4,8,45,415.5,148.5,1.3,13.5,324.0,429.0,349.04
2016,3,4,9,0,445.0,163.0,1.4,14.0,368.0,486.35,393.06
2016,3,4,9,15,450.0,180.0,1.55,14.5,404.5,530.27,425.75
2016,3,4,9,30,455.0,197.0,1.7,15.0,441.0,573.36,457.21
2016,3,4,9,45,378.5,232.0,1.85,16.0,445.0,550.68,437.08
2016,3,4,10,0,302.0,267.0,2.0,17.0,449.0,538.62,424.68
2016,3,4,10,15,177.0,276.5,2.1,17.5,384.5,430.75,340.1
2016,3,4,10,30,52.0,286.0,2.2,18.0,320.0,312.78,245.74
2016,3,4,10,45,62.5,303.5,2.35,18.5,346.0,341.92,268.32
2016,3,4,11,0,73.0,321.0,2.5,19.0,372.0,371.58,290.5
2016,3,4,11,15,54.5,311.5,2.5,18.5,350.5,344.29,269.22
2016,3,4,11,30,36.0,302.0,2.5,18.0,329.0,316.46,247.59
2016,3,4,11,45,21.0,246.0,2.5,18.0,262.0,224.8,175.94
2016,3,4,12,0,6.0,190.0,2.5,18.0,195.0,159.53,123.92
2016,3,4,12,15,15.0,236.5,2.45,18.0,247.5,210.15,164.48
2016,3,4,12,30,24.0,283.0,2.4,18.0,300.0,262.31,205.48
2016,3,4,12,45,31.0,294.5,2.4,18.0,316.5,303.79,237.73
2016,3,4,13,0,38.0,306.0,2.4,18.0,333.0,322.65,252.44
2016,3,4,13,15,38.5,298.5,2.35,17.5,326.0,314.89,247.04
2016,3,4,13,30,39.0,291.0,2.3,17.0,319.0,307.07,241.69
2016,3,4,13,45,33.5,275.5,2.3,17.0,298.5,285.19,224.83
2016,3,4,14,0,28.0,260.0,2.3,17.0,278.0,263.65,208.19
2016,3,4,14,15,37.0,258.5,2.3,17.0,281.0,269.76,213.72
2016,3,4,14,30,46.0,257.0,2.3,17.0,284.0,275.38,218.8
2016,3,4,14,45,56.0,246.5,2.35,17.0,278.5,271.78,216.75
2016,3,4,15,0,66.0,236.0,2.4,17.0,273.0,267.44,214.1
2016,3,4,15,15,39.5,202.0,2.4,16.5,224.0,211.27,169.36
2016,3,4,15,30,13.0,168.0,2.4,16.0,175.0,147.01,117.23
2016,3,4,15,45,6.5,133.5,2.4,16.0,137.0,111.83,88.47
2016,3,4,16,0,0.0,99.0,2.4,16.0,99.0,78.03,60.41
2016,3,4,16,15,0.0,85.0,2.15,15.5,85.0,66.59,51.07
2016,3,4,16,30,0.0,71.0,1.9,15.0,71.0,55.24,41.61
2016,3,4,16,45,0.0,57.0,1.7,14.5,57.0,43.95,32.04
2016,3,4,17,0,0.0,43.0,1.5,14.0,43.0,32.89,22.49
2016,3,4,17,15,0.0,30.0,1.6,13.5,30.0,22.9,13.72
2016,3,4,17,30,0.0,17.0,1.7,13.0,17.0,12.93,4.84
2016,3,4,17,45,0.0,8.5,1.8,13.0,8.5,6.45,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,6,45,1.0,15.5,2.1,12.0,15.5,11.99,0.0
2016,3,5,7,0,2.0,31.0,2.4,13.0,31.0,25.05,14.51
2016,3,5,7,15,19.5,51.5,2.4,13.0,55.5,50.33,36.28
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,75.83,58.41
2016,3,5,7,45,46.5,93.5,2.45,13.0,106.0,101.3,80.67
2016,3,5,8,0,56.0,115.0,2.5,13.0,132.0,127.98,103.7
2016,3,5,8,15,62.0,136.5,2.55,13.0,158.0,154.03,125.86
2016,3,5,8,30,68.0,158.0,2.6,13.0,184.0,180.85,148.3
2016,3,5,8,45,137.5,181.0,2.65,13.5,242.5,261.83,215.45
2016,3,5,9,0,207.0,204.0,2.7,14.0,301.0,338.65,277.74
2016,3,5,9,15,103.5,170.5,2.85,14.0,219.0,238.99,195.32
2016,3,5,9,30,0.0,137.0,3.0,14.0,137.0,108.87,85.67
2016,3,5,9,45,4.0,167.0,3.15,14.0,169.5,137.95,109.78
2016,3,5,10,0,8.0,197.0,3.3,14.0,202.0,167.86,134.13
2016,3,5,10,15,8.5,202.0,3.6,14.0,207.5,172.59,137.74
2016,3,5,10,30,9.0,207.0,3.9,14.0,213.0,177.41,141.48
2016,3,5,10,45,6.5,194.0,4.25,14.5,199.0,163.41,129.61
2016,3,5,11,0,4.0,181.0,4.6,15.0,185.0,149.56,117.93
2016,3,5,11,15,4.5,183.0,4.95,15.0,187.0,151.78,119.69
2016,3,5,11,30,5.0,185.0,5.3,15.0,189.0,154.02,121.48
2016,3,5,11,45,5.5,187.0,5.7,15.5,191.5,156.27,123.08
2016,3,5,12,0,6.0,189.0,6.1,16.0,194.0,158.53,124.7
2016,3,5,12,15,4.0,173.0,6.3,16.0,176.5,142.63,111.72
2016,3,5,12,30,2.0,157.0,6.5,16.0,159.0,126.91,98.87
2016,3,5,12,45,5.5,185.5,6.7,16.0,190.0,154.96,121.9
2016,3,5,13,0,9.0,214.0,6.9,16.0,221.0,183.58,145.3
2016,3,5,13,15,8.5,209.5,6.9,16.0,216.5,179.05,141.7
2016,3,5,13,30,8.0,205.0,6.9,16.0,212.0,174.56,138.17
2016,3,5,13,45,4.0,141.0,6.95,16.0,144.5,115.14,89.73
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,59.32,43.69
2016,3,5,14,15,0.0,92.5,6.9,15.5,92.5,71.32,53.84
2016,3,5,14,30,0.0,108.0,6.8,15.0,108.0,83.98,64.6
2016,3,5,14,45,0.0,60.0,6.7,15.0,60.0,46.08,33.09
2016,3,5,15,0,0.0,12.0,6.6,15.0,12.0,9.16,2.08
2016,3,5,15,15,0.0,34.0,6.45,14.5,34.0,26.01,16.41
2016,3,5,15,30,0.0,56.0,6.3,14.0,56.0,42.91,30.87
2016,3,5,15,45,0.0,49.0,6.2,14.0,49.0,37.5,26.37
2016,3,5,16,0,0.0,42.0,6.1,14.0,42.0,32.09,21.85
2016,3,5,16,15,0.0,36.0,6.0,13.5,36.0,27.47,18.0
2016,3,5,16,30,0.0,30.0,5.9,13.0,30.0,22.86,14.09
2016,3,5,16,45,0.0,24.5,5.85,13.0,24.5,18.64,10.44
2016,3,5,17,0,0.0,19.0,5.8,13.0,19.0,14.44,6.74
2016,3,5,17,15,0.0,13.0,5.9,12.5,13.0,9.86,2.71
2016,3,5,17,30,0.0,7.0,6.0,12.0,7.0,5.3,0.0
2016,3,5,17,45,0.0,3.5,6.15,12.0,3.5,2.64,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,128.5,19.0,1.9,7.5,31.5,42.17,4.95
2016,3,6,7,0,257.0,38.0,2.0,8.0,63.0,102.14,68.88
2016,3,6,7,15,369.5,50.0,2.15,8.0,110.5,164.73,123.4
2016,3,6,7,30,482.0,62.0,2.3,8.0,158.0,240.01,189.6
2016,3,6,7,45,565.5,67.5,2.45,8.5,212.0,310.73,252.41
2016,3,6,8,0,649.0,73.0,2.6,9.0,266.0,390.01,321.18
2016,3,6,8,15,693.5,78.5,2.7,9.5,318.5,457.45,378.69
2016,3,6,8,30,738.0,84.0,2.8,10.0,371.0,528.28,437.04
2016,3,6,8,45,775.0,86.0,2.9,10.5,421.5,591.45,487.65
2016,3,6,9,0,812.0,88.0,3.0,11.0,472.0,658.38,539.58
2016,3,6,9,15,834.0,91.5,3.0,11.0,517.0,717.28,584.4
2016,3,6,9,30,856.0,95.0,3.0,11.0,562.0,775.59,626.22
2016,3,6,9,45,872.5,96.5,3.05,11.5,601.5,826.37,660.67
2016,3,6,10,0,889.0,98.0,3.1,12.0,641.0,875.4,693.36
2016,3,6,10,15,900.0,100.0,3.1,12.0,674.0,908.0,714.88
2016,3,6,10,30,911.0,102.0,3.1,12.0,707.0,947.38,741.23
2016,3,6,10,45,589.0,219.0,3.15,12.5,615.5,805.58,636.13
2016,3,6,11,0,267.0,336.0,3.2,13.0,524.0,614.55,486.55
2016,3,6,11,15,170.0,339.0,3.15,13.0,460.0,506.69,403.43
2016,3,6,11,30,73.0,342.0,3.1,13.0,396.0,393.86,313.76
2016,3,6,11,45,39.5,268.0,3.1,13.0,297.5,283.65,226.86
2016,3,6,12,0,6.0,194.0,3.1,13.0,199.0,162.77,128.88
2016,3,6,12,15,43.0,274.0,3.1,13.0,306.5,293.56,235.46
2016,3,6,12,30,80.0,354.0,3.1,13.0,414.0,414.68,330.72
2016,3,6,12,45,41.0,255.0,3.1,13.5,286.0,271.98,217.26
2016,3,6,13,0,2.0,156.0,3.1,14.0,158.0,125.98,98.49
2016,3,6,13,15,1.0,153.0,3.15,14.0,154.5,122.44,95.84
2016,3,6,13,30,0.0,150.0,3.2,14.0,151.0,118.95,93.04
2016,3,6,13,45,120.0,233.0,3.25,14.0,313.5,340.88,276.18
2016,3,6,14,0,240.0,316.0,3.3,14.0,476.0,533.07,427.14
2016,3,6,14,15,171.0,300.5,3.35,13.5,412.0,448.93,361.1
2016,3,6,14,30,102.0,285.0,3.4,13.0,348.0,350.31,283.55
2016,3,6,14,45,483.5,188.0,3.45,13.0,457.0,606.28,493.31
2016,3,6,15,0,865.0,91.0,3.5,13.0,566.0,778.67,627.18
2016,3,6,15,15,843.5,88.0,3.45,12.5,521.0,720.93,585.2
2016,3,6,15,30,822.0,85.0,3.4,12.0,476.0,662.54,541.53
2016,3,6,15,45,785.0,83.0,3.4,12.0,425.0,595.21,488.72
2016,3,6,16,0,748.0,81.0,3.4,12.0,374.0,529.37,435.58
2016,3,6,16,15,705.0,76.0,3.1,11.5,322.0,461.28,379.14
2016,3,6,16,30,662.0,71.0,2.8,11.0,270.0,394.46,322.05
2016,3,6,16,45,581.0,65.5,2.5,10.5,216.5,315.46,253.82
2016,3,6,17,0,500.0,60.0,2.2,10.0,163.0,244.79,191.41
2016,3,6,17,15,393.0,49.0,2.0,9.5,115.5,170.8,126.89
2016,3,6,17,30,286.0,38.0,1.8,9.0,68.0,108.43,72.85
2016,3,6,17,45,143.0,19.0,1.65,8.5,34.0,44.68,9.65
2016,3,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,17.0,2.9,5.0,17.5,13.05,0.41
2016,3,7,7,0,1.0,34.0,2.8,5.0,35.0,27.16,17.25
2016,3,7,7,15,18.0,56.0,2.75,5.0,60.0,53.58,40.51
2016,3,7,7,30,35.0,78.0,2.7,5.0,85.0,80.21,64.21
2016,3,7,7,45,49.0,100.5,2.7,5.5,113.5,108.28,89.08
2016,3,7,8,0,63.0,123.0,2.7,6.0,142.0,138.1,115.16
2016,3,7,8,15,72.5,144.0,2.7,6.0,169.5,165.77,139.22
2016,3,7,8,30,82.0,165.0,2.7,6.0,197.0,194.57,163.88
2016,3,7,8,45,103.5,188.5,2.75,6.5,234.5,234.48,197.4
2016,3,7,9,0,125.0,212.0,2.8,7.0,272.0,290.2,243.36
2016,3,7,9,15,208.0,226.5,2.8,7.0,336.5,370.15,310.05
2016,3,7,9,30,291.0,241.0,2.8,7.0,401.0,473.81,393.97
2016,3,7,9,45,335.5,249.5,2.8,7.0,446.5,531.19,439.03
2016,3,7,10,0,380.0,258.0,2.8,7.0,492.0,590.98,485.46
2016,3,7,10,15,202.0,257.5,2.75,7.0,383.0,429.62,354.47
2016,3,7,10,30,24.0,257.0,2.7,7.0,274.0,236.25,193.2
2016,3,7,10,45,200.5,285.0,2.7,7.5,427.0,468.99,385.52
2016,3,7,11,0,377.0,313.0,2.7,8.0,580.0,693.36,558.26
2016,3,7,11,15,648.0,212.5,2.65,8.0,684.0,890.38,706.69
2016,3,7,11,30,919.0,112.0,2.6,8.0,788.0,1039.48,808.64
2016,3,7,11,45,522.0,242.0,2.6,8.0,627.5,805.2,638.45
2016,3,7,12,0,125.0,372.0,2.6,8.0,467.0,501.81,401.88
2016,3,7,12,15,108.0,367.5,2.7,8.0,449.5,456.42,368.52
2016,3,7,12,30,91.0,363.0,2.8,8.0,432.0,434.34,351.2
2016,3,7,12,45,45.5,214.0,2.95,8.0,248.5,235.46,192.28
2016,3,7,13,0,0.0,65.0,3.1,8.0,65.0,50.12,37.0
2016,3,7,13,15,4.5,139.5,3.25,8.0,143.0,114.39,91.56
2016,3,7,13,30,9.0,214.0,3.4,8.0,221.0,183.14,148.94
2016,3,7,13,45,201.5,249.5,3.55,8.0,385.0,453.58,374.67
2016,3,7,14,0,394.0,285.0,3.7,8.0,549.0,658.26,537.47
2016,3,7,14,15,360.5,278.5,3.8,8.0,511.0,609.19,498.72
2016,3,7,14,30,327.0,272.0,3.9,8.0,473.0,560.94,461.62
2016,3,7,14,45,367.5,244.5,4.0,8.0,458.0,551.19,456.26
2016,3,7,15,0,408.0,217.0,4.1,8.0,443.0,553.64,459.87
2016,3,7,15,15,318.0,213.0,4.05,8.0,380.5,449.85,375.98
2016,3,7,15,30,228.0,209.0,4.0,8.0,318.0,355.6,298.43
2016,3,7,15,45,313.0,174.5,3.95,8.0,308.0,374.62,315.57
2016,3,7,16,0,398.0,140.0,3.9,8.0,298.0,383.27,322.75
2016,3,7,16,15,347.0,131.5,3.65,7.5,256.0,313.39,263.67
2016,3,7,16,30,296.0,123.0,3.4,7.0,214.0,261.59,218.85
2016,3,7,16,45,266.5,102.5,3.15,7.0,172.5,211.56,174.36
2016,3,7,17,0,237.0,82.0,2.9,7.0,131.0,164.84,132.04
2016,3,7,17,15,176.5,62.0,2.7,6.5,92.5,113.56,86.75
2016,3,7,17,30,116.0,42.0,2.5,6.0,54.0,69.76,48.45
2016,3,7,17,45,58.0,21.0,2.4,5.5,27.0,30.36,8.16
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,18.0,1.9,4.5,39.0,52.45,19.02
2016,3,8,7,0,381.0,36.0,2.0,5.0,78.0,127.35,86.81
2016,3,8,7,15,482.5,45.5,2.05,5.5,128.0,190.94,143.43
2016,3,8,7,30,584.0,55.0,2.1,6.0,178.0,266.61,211.01
2016,3,8,7,45,645.0,61.5,2.15,6.5,232.0,334.73,272.58
2016,3,8,8,0,706.0,68.0,2.2,7.0,286.0,408.95,337.54
2016,3,8,8,15,745.5,73.0,2.25,7.5,338.5,474.83,393.84
2016,3,8,8,30,785.0,78.0,2.3,8.0,391.0,544.76,451.31
2016,3,8,8,45,817.5,80.0,2.35,9.0,441.5,609.47,501.84
2016,3,8,9,0,850.0,82.0,2.4,10.0,492.0,675.17,551.25
2016,3,8,9,15,868.0,84.5,2.4,10.5,536.0,731.67,592.66
2016,3,8,9,30,886.0,87.0,2.4,11.0,580.0,787.11,630.35
2016,3,8,9,45,897.5,90.0,2.45,11.5,618.5,828.29,657.36
2016,3,8,10,0,909.0,93.0,2.5,12.0,657.0,874.76,687.92
2016,3,8,10,15,917.5,95.0,2.45,12.5,688.5,915.12,712.84
2016,3,8,10,30,926.0,97.0,2.4,13.0,720.0,952.66,735.47
2016,3,8,10,45,923.5,102.0,2.35,13.5,742.0,980.23,751.0
2016,3,8,11,0,921.0,107.0,2.3,14.0,764.0,1004.04,763.98
2016,3,8,11,15,924.0,108.0,2.35,14.0,780.0,1025.08,777.69
2016,3,8,11,30,927.0,109.0,2.4,14.0,796.0,1042.46,789.09
2016,3,8,11,45,926.0,110.5,2.45,14.0,803.0,1052.67,795.87
2016,3,8,12,0,925.0,112.0,2.5,14.0,810.0,1058.99,800.3
2016,3,8,12,15,923.5,112.0,2.55,14.0,808.5,1059.34,800.96
2016,3,8,12,30,922.0,112.0,2.6,14.0,807.0,1055.81,799.24
2016,3,8,12,45,919.0,111.0,2.65,14.0,798.0,1045.87,793.43
2016,3,8,13,0,916.0,110.0,2.7,14.0,789.0,1032.17,785.26
2016,3,8,13,15,910.5,109.0,2.65,14.0,771.5,1012.34,772.07
2016,3,8,13,30,905.0,108.0,2.6,14.0,754.0,989.0,756.64
2016,3,8,13,45,713.5,173.0,2.55,14.0,672.0,879.52,681.61
2016,3,8,14,0,522.0,238.0,2.5,14.0,590.0,743.79,583.23
2016,3,8,14,15,450.0,249.5,2.6,13.5,543.0,674.42,534.38
2016,3,8,14,30,378.0,261.0,2.7,13.0,496.0,590.38,472.92
2016,3,8,14,45,404.0,237.0,2.8,13.0,474.5,570.78,460.39
2016,3,8,15,0,430.0,213.0,2.9,13.0,453.0,564.73,457.1
2016,3,8,15,15,536.5,165.5,2.9,12.5,441.0,572.16,466.24
2016,3,8,15,30,643.0,118.0,2.9,12.0,429.0,575.72,471.4
2016,3,8,15,45,462.0,138.5,2.9,12.0,350.5,442.73,364.8
2016,3,8,16,0,281.0,159.0,2.9,12.0,272.0,322.13,266.14
2016,3,8,16,15,265.0,140.0,2.6,11.5,235.0,278.72,230.34
2016,3,8,16,30,249.0,121.0,2.3,11.0,198.0,236.76,194.61
2016,3,8,16,45,230.5,100.0,2.05,10.5,161.0,193.39,156.88
2016,3,8,17,0,212.0,79.0,1.8,10.0,124.0,152.08,120.09
2016,3,8,17,15,176.5,58.5,1.65,9.5,89.0,108.8,81.69
2016,3,8,17,30,141.0,38.0,1.5,9.0,54.0,69.84,47.13
2016,3,8,17,45,70.5,19.0,1.4,9.0,27.0,29.87,9.2
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,6,45,205.5,16.0,0.8,9.5,40.0,52.65,21.51
2016,3,9,7,0,411.0,32.0,0.9,10.0,80.0,129.48,86.05
2016,3,9,7,15,504.5,40.5,0.95,10.5,129.0,191.37,140.12
2016,3,9,7,30,598.0,49.0,1.0,11.0,178.0,264.42,203.96
2016,3,9,7,45,653.0,54.5,1.1,12.0,230.0,328.96,260.56
2016,3,9,8,0,708.0,60.0,1.2,13.0,282.0,399.6,320.23
2016,3,9,8,15,745.5,64.5,1.2,13.5,333.5,465.12,374.04
2016,3,9,8,30,783.0,69.0,1.2,14.0,385.0,533.13,427.59
2016,3,9,8,45,803.0,74.0,1.3,14.5,432.5,592.96,473.59
2016,3,9,9,0,823.0,79.0,1.4,15.0,480.0,652.71,518.07
2016,3,9,9,15,842.5,82.0,1.4,15.0,524.5,709.47,559.24
2016,3,9,9,30,862.0,85.0,1.4,15.0,569.0,758.09,591.83
2016,3,9,9,45,873.5,88.0,1.45,15.5,607.0,805.68,622.66
2016,3,9,10,0,885.0,91.0,1.5,16.0,645.0,851.2,651.59
2016,3,9,10,15,895.5,93.0,1.5,16.0,677.0,892.43,677.87
2016,3,9,10,30,906.0,95.0,1.5,16.0,709.0,931.05,702.17
2016,3,9,10,45,913.0,96.5,1.5,16.5,733.5,963.02,720.58
2016,3,9,11,0,920.0,98.0,1.5,17.0,758.0,991.77,736.8
2016,3,9,11,15,924.5,98.5,1.45,17.0,774.5,1013.63,749.11
2016,3,9,11,30,929.0,99.0,1.4,17.0,791.0,1031.88,759.17
2016,3,9,11,45,931.5,99.5,1.4,17.5,799.5,1044.44,765.13
2016,3,9,12,0,934.0,100.0,1.4,18.0,808.0,1053.16,768.82
2016,3,9,12,15,934.0,100.0,1.45,18.0,808.0,1054.95,770.64
2016,3,9,12,30,934.0,100.0,1.5,18.0,808.0,1052.83,770.22
2016,3,9,12,45,744.0,183.0,1.55,18.0,743.5,970.26,718.03
2016,3,9,13,0,554.0,266.0,1.6,18.0,679.0,851.48,638.37
2016,3,9,13,15,464.5,291.5,1.6,18.0,633.0,780.97,589.88
2016,3,9,13,30,375.0,317.0,1.6,18.0,587.0,692.09,527.41
2016,3,9,13,45,421.5,289.0,1.6,18.0,582.5,715.38,546.15
2016,3,9,14,0,468.0,261.0,1.6,18.0,578.0,716.27,548.51
2016,3,9,14,15,442.0,257.0,1.6,18.0,545.5,672.99,518.12
2016,3,9,14,30,416.0,253.0,1.6,18.0,513.0,611.95,475.31
2016,3,9,14,45,464.0,221.5,1.6,18.0,495.0,618.73,482.23
2016,3,9,15,0,512.0,190.0,1.6,18.0,477.0,602.26,471.87
2016,3,9,15,15,488.0,179.5,1.5,17.5,436.0,549.7,433.69
2016,3,9,15,30,464.0,169.0,1.4,17.0,395.0,497.88,395.51
2016,3,9,15,45,439.5,154.5,1.35,17.0,351.0,442.91,353.59
2016,3,9,16,0,415.0,140.0,1.3,17.0,307.0,389.42,311.79
2016,3,9,16,15,375.0,129.0,1.15,16.5,265.0,333.19,266.92
2016,3,9,16,30,335.0,118.0,1.0,16.0,223.0,271.08,216.39
2016,3,9,16,45,302.5,99.5,0.85,15.5,181.0,219.82,173.36
2016,3,9,17,0,270.0,81.0,0.7,15.0,139.0,172.17,132.33
2016,3,9,17,15,210.5,62.0,0.7,14.5,99.5,120.54,88.47
2016,3,9,17,30,151.0,43.0,0.7,14.0,60.0,76.27,51.09
2016,3,9,17,45,75.5,21.5,0.7,13.5,30.0,32.83,11.98
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,210.0,17.5,1.65,10.0,42.5,54.94,25.15
2016,3,10,7,0,420.0,35.0,1.9,11.0,85.0,133.55,89.16
2016,3,10,7,15,513.5,43.5,2.0,11.5,135.5,196.06,143.82
2016,3,10,7,30,607.0,52.0,2.1,12.0,186.0,269.65,208.48
2016,3,10,7,45,666.0,57.0,2.25,13.0,239.5,335.77,266.78
2016,3,10,8,0,725.0,62.0,2.4,14.0,293.0,408.47,328.7
2016,3,10,8,15,761.5,66.5,2.55,14.5,345.0,474.43,384.05
2016,3,10,8,30,798.0,71.0,2.7,15.0,397.0,542.72,439.34
2016,3,10,8,45,824.0,74.0,2.85,16.0,446.0,604.83,487.24
2016,3,10,9,0,850.0,77.0,3.0,17.0,495.0,667.34,533.78
2016,3,10,9,15,868.0,79.5,3.05,17.0,539.5,717.27,571.08
2016,3,10,9,30,886.0,82.0,3.1,17.0,584.0,771.75,609.27
2016,3,10,9,45,897.5,85.0,3.2,17.5,622.0,820.26,641.68
2016,3,10,10,0,909.0,88.0,3.3,18.0,660.0,866.61,672.18
2016,3,10,10,15,918.5,89.5,3.3,18.0,692.0,907.17,698.96
2016,3,10,10,30,928.0,91.0,3.3,18.0,724.0,944.96,723.67
2016,3,10,10,45,931.5,93.5,3.35,18.5,748.0,975.32,742.13
2016,3,10,11,0,935.0,96.0,3.4,19.0,772.0,1002.2,758.22
2016,3,10,11,15,760.5,177.0,3.35,19.0,734.5,958.82,727.39
2016,3,10,11,30,586.0,258.0,3.3,19.0,697.0,873.83,666.18
2016,3,10,11,45,592.5,256.0,3.25,19.0,704.5,885.02,674.22
2016,3,10,12,0,599.0,254.0,3.2,19.0,712.0,893.49,679.67
2016,3,10,12,15,589.5,261.0,3.15,19.0,711.5,892.49,678.18
2016,3,10,12,30,580.0,268.0,3.1,19.0,711.0,888.61,674.89
2016,3,10,12,45,363.5,320.5,3.05,19.0,597.5,701.62,538.74
2016,3,10,13,0,147.0,373.0,3.0,19.0,484.0,517.98,400.13
2016,3,10,13,15,78.0,292.5,2.9,19.0,351.5,342.26,267.66
2016,3,10,13,30,9.0,212.0,2.8,19.0,219.0,180.76,140.3
2016,3,10,13,45,4.5,174.5,2.7,19.0,178.0,143.79,111.21
2016,3,10,14,0,0.0,137.0,2.6,19.0,137.0,107.86,82.39
2016,3,10,14,15,13.5,191.0,2.45,18.5,199.5,165.99,130.0
2016,3,10,14,30,27.0,245.0,2.3,18.0,262.0,226.01,178.48
2016,3,10,14,45,34.0,239.0,2.2,18.0,259.5,241.85,191.33
2016,3,10,15,0,41.0,233.0,2.1,18.0,257.0,240.46,190.73
2016,3,10,15,15,121.0,225.0,1.95,17.5,286.5,302.81,242.5
2016,3,10,15,30,201.0,217.0,1.8,17.0,316.0,341.91,274.89
2016,3,10,15,45,455.0,147.5,1.65,17.0,341.0,443.68,356.41
2016,3,10,16,0,709.0,78.0,1.5,17.0,366.0,494.97,395.0
2016,3,10,16,15,647.0,80.5,1.35,16.0,317.0,427.07,340.57
2016,3,10,16,30,585.0,83.0,1.2,15.0,268.0,362.61,288.11
2016,3,10,16,45,534.5,73.5,1.05,14.5,218.5,296.61,232.44
2016,3,10,17,0,484.0,64.0,0.9,14.0,169.0,235.75,179.61
2016,3,10,17,15,401.0,51.5,0.95,13.0,122.5,169.05,122.8
2016,3,10,17,30,318.0,39.0,1.0,12.0,76.0,112.4,74.55
2016,3,10,17,45,159.0,19.5,1.05,11.5,38.0,47.34,19.95
2016,3,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,9.5,3.0,2.27,0.0
2016,3,11,7,0,0.0,6.0,4.1,10.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,9.5,4.3,10.0,9.5,7.2,0.56
2016,3,11,7,30,0.0,13.0,4.5,10.0,13.0,9.87,2.94
2016,3,11,7,45,0.0,16.5,4.7,10.0,16.5,12.54,5.3
2016,3,11,8,0,0.0,20.0,4.9,10.0,20.0,15.22,7.64
2016,3,11,8,15,0.0,23.5,5.1,10.0,23.5,17.9,9.95
2016,3,11,8,30,0.0,27.0,5.3,10.0,27.0,20.6,12.24
2016,3,11,8,45,0.0,40.5,5.55,10.5,40.5,30.97,21.1
2016,3,11,9,0,0.0,54.0,5.8,11.0,54.0,41.39,29.89
2016,3,11,9,15,0.0,43.0,5.8,11.0,43.0,32.94,22.57
2016,3,11,9,30,0.0,32.0,5.8,11.0,32.0,24.5,15.3
2016,3,11,9,45,47.5,164.0,5.85,11.5,194.5,179.3,146.89
2016,3,11,10,0,95.0,296.0,5.9,12.0,357.0,351.23,287.56
2016,3,11,10,15,48.0,225.0,6.05,12.0,256.0,241.31,196.59
2016,3,11,10,30,1.0,154.0,6.2,12.0,155.0,123.02,97.39
2016,3,11,10,45,0.5,145.5,6.35,12.0,146.0,115.38,90.98
2016,3,11,11,0,0.0,137.0,6.5,12.0,137.0,107.81,84.58
2016,3,11,11,15,0.0,113.5,6.55,12.0,113.5,88.47,68.44
2016,3,11,11,30,0.0,90.0,6.6,12.0,90.0,69.56,52.65
2016,3,11,11,45,166.5,225.0,6.7,12.0,353.0,404.98,332.82
2016,3,11,12,0,333.0,360.0,6.8,12.0,616.0,714.35,576.97
2016,3,11,12,15,201.5,360.5,6.55,11.5,515.5,561.08,454.47
2016,3,11,12,30,70.0,361.0,6.3,11.0,415.0,406.96,329.41
2016,3,11,12,45,36.0,258.0,6.1,11.0,286.0,267.43,216.84
2016,3,11,13,0,2.0,155.0,5.9,11.0,157.0,124.85,98.85
2016,3,11,13,15,127.5,253.5,5.9,11.0,346.5,370.81,304.6
2016,3,11,13,30,253.0,352.0,5.9,11.0,536.0,588.55,479.08
2016,3,11,13,45,571.5,232.0,5.9,11.0,629.0,793.41,645.23
2016,3,11,14,0,890.0,112.0,5.9,11.0,722.0,939.13,757.25
2016,3,11,14,15,600.0,198.0,5.75,10.5,601.0,754.47,616.7
2016,3,11,14,30,310.0,284.0,5.6,10.0,480.0,552.54,454.57
2016,3,11,14,45,161.5,241.5,5.45,10.0,343.5,361.19,299.37
2016,3,11,15,0,13.0,199.0,5.3,10.0,207.0,172.36,140.5
2016,3,11,15,15,6.5,128.0,5.05,10.0,132.0,105.46,84.6
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,43.7,32.0
2016,3,11,15,45,0.0,69.5,4.6,10.0,69.5,53.33,40.43
2016,3,11,16,0,0.0,82.0,4.4,10.0,82.0,63.24,49.11
2016,3,11,16,15,0.0,71.0,4.1,9.5,71.0,54.48,41.78
2016,3,11,16,30,0.0,60.0,3.8,9.0,60.0,45.97,34.55
2016,3,11,16,45,0.0,48.5,3.55,8.5,48.5,37.09,26.89
2016,3,11,17,0,0.0,37.0,3.3,8.0,37.0,28.24,19.11
2016,3,11,17,15,0.0,26.5,3.3,7.5,26.5,20.19,11.92
2016,3,11,17,30,0.0,16.0,3.3,7.0,16.0,12.16,4.7
2016,3,11,17,45,0.0,8.0,3.3,7.0,8.0,6.06,0.0
2016,3,11,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,6.0,0.7,5.5,6.0,0.0,0.0
2016,3,12,6,30,0.0,12.0,0.7,6.0,12.0,9.44,0.0
2016,3,12,6,45,112.5,32.0,0.75,6.5,46.5,49.53,28.29
2016,3,12,7,0,225.0,52.0,0.8,7.0,81.0,104.51,74.31
2016,3,12,7,15,314.5,67.5,0.9,7.0,129.0,159.61,121.61
2016,3,12,7,30,404.0,83.0,1.0,7.0,177.0,225.69,179.17
2016,3,12,7,45,475.0,92.5,1.15,7.5,229.0,289.26,234.64
2016,3,12,8,0,546.0,102.0,1.3,8.0,281.0,365.17,299.18
2016,3,12,8,15,589.5,109.5,1.4,8.5,331.5,428.77,352.25
2016,3,12,8,30,633.0,117.0,1.5,9.0,382.0,495.75,406.45
2016,3,12,8,45,689.5,114.5,1.6,9.5,434.0,564.0,460.25
2016,3,12,9,0,746.0,112.0,1.7,10.0,486.0,635.42,514.96
2016,3,12,9,15,767.5,116.0,1.8,10.5,530.5,691.7,556.54
2016,3,12,9,30,789.0,120.0,1.9,11.0,575.0,747.52,596.85
2016,3,12,9,45,805.5,123.0,2.05,11.5,613.5,793.08,628.21
2016,3,12,10,0,822.0,126.0,2.2,12.0,652.0,841.18,660.91
2016,3,12,10,15,833.0,128.5,2.3,12.0,683.5,882.14,689.02
2016,3,12,10,30,844.0,131.0,2.4,12.0,715.0,920.61,715.33
2016,3,12,10,45,842.5,137.5,2.55,12.5,737.5,948.97,733.7
2016,3,12,11,0,841.0,144.0,2.7,13.0,760.0,973.81,749.74
2016,3,12,11,15,441.5,236.0,2.8,13.0,560.0,699.5,550.91
2016,3,12,11,30,42.0,328.0,2.9,13.0,360.0,343.21,271.76
2016,3,12,11,45,98.5,358.0,3.0,13.0,434.0,430.61,342.81
2016,3,12,12,0,155.0,388.0,3.1,13.0,508.0,542.31,428.84
2016,3,12,12,15,503.0,269.0,3.15,13.0,657.5,811.08,636.52
2016,3,12,12,30,851.0,150.0,3.2,13.0,807.0,1031.84,793.51
2016,3,12,12,45,687.0,216.0,3.3,13.0,742.5,941.4,729.86
2016,3,12,13,0,523.0,282.0,3.4,13.0,678.0,831.7,649.95
2016,3,12,13,15,550.0,265.5,3.4,13.0,674.0,831.95,652.22
2016,3,12,13,30,577.0,249.0,3.4,13.0,670.0,828.68,651.17
2016,3,12,13,45,544.0,249.0,3.45,13.0,636.0,783.33,618.58
2016,3,12,14,0,511.0,249.0,3.5,13.0,602.0,737.19,585.32
2016,3,12,14,15,304.0,272.5,3.45,13.0,480.0,545.81,438.33
2016,3,12,14,30,97.0,296.0,3.4,13.0,358.0,351.25,283.14
2016,3,12,14,45,72.5,268.5,3.35,13.0,313.5,300.72,243.47
2016,3,12,15,0,48.0,241.0,3.3,13.0,269.0,252.3,204.48
2016,3,12,15,15,143.5,228.5,3.15,12.5,302.0,320.03,262.31
2016,3,12,15,30,239.0,216.0,3.0,12.0,335.0,376.88,309.87
2016,3,12,15,45,244.5,193.0,2.9,12.0,304.0,343.96,283.29
2016,3,12,16,0,250.0,170.0,2.8,12.0,273.0,310.09,255.69
2016,3,12,16,15,228.5,151.5,2.5,11.5,236.5,266.34,219.42
2016,3,12,16,30,207.0,133.0,2.2,11.0,200.0,224.74,184.25
2016,3,12,16,45,184.0,111.0,1.9,10.5,163.0,181.44,147.01
2016,3,12,17,0,161.0,89.0,1.6,10.0,126.0,140.83,111.47
2016,3,12,17,15,126.0,67.5,1.45,9.5,91.5,95.48,72.03
2016,3,12,17,30,91.0,46.0,1.3,9.0,57.0,60.67,41.87
2016,3,12,17,45,45.5,26.5,1.2,8.5,32.0,30.32,14.63
2016,3,12,18,0,0.0,7.0,1.1,8.0,7.0,5.51,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,9.5,2.0,1.51,0.0
2016,3,13,7,0,0.0,4.0,2.3,10.0,4.0,3.02,0.0
2016,3,13,7,15,0.0,6.0,2.4,10.0,6.0,4.54,0.0
2016,3,13,7,30,0.0,8.0,2.5,10.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,10.5,2.7,10.5,10.5,7.97,1.31
2016,3,13,8,0,0.0,13.0,2.9,11.0,13.0,9.88,2.96
2016,3,13,8,15,0.0,15.5,3.05,11.0,15.5,11.8,4.6
2016,3,13,8,30,0.0,18.0,3.2,11.0,18.0,13.72,6.23
2016,3,13,8,45,0.0,70.5,3.35,11.5,70.5,54.11,40.83
2016,3,13,9,0,0.0,123.0,3.5,12.0,123.0,96.74,76.63
2016,3,13,9,15,0.0,78.5,3.6,12.0,78.5,60.36,45.71
2016,3,13,9,30,0.0,34.0,3.7,12.0,34.0,26.05,16.53
2016,3,13,9,45,0.0,80.5,3.85,12.5,80.5,61.98,46.76
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,99.49,77.79
2016,3,13,10,15,24.0,215.0,4.0,13.0,231.5,209.92,169.05
2016,3,13,10,30,48.0,303.0,4.0,13.0,336.0,319.43,256.96
2016,3,13,10,45,25.5,233.0,4.0,13.0,250.5,229.99,184.36
2016,3,13,11,0,3.0,163.0,4.0,13.0,165.0,132.37,104.25
2016,3,13,11,15,3.5,165.0,4.0,13.0,167.5,134.59,106.11
2016,3,13,11,30,4.0,167.0,4.0,13.0,170.0,136.82,107.88
2016,3,13,11,45,7.5,199.5,4.0,13.0,205.5,168.12,133.46
2016,3,13,12,0,11.0,232.0,4.0,13.0,241.0,200.04,159.33
2016,3,13,12,15,5.5,141.5,4.0,13.0,146.0,117.02,91.6
2016,3,13,12,30,0.0,51.0,4.0,13.0,51.0,39.33,27.23
2016,3,13,12,45,0.0,87.5,4.05,13.0,87.5,67.65,50.82
2016,3,13,13,0,0.0,124.0,4.1,13.0,124.0,97.07,75.16
2016,3,13,13,15,0.0,127.0,4.0,13.0,127.0,99.51,77.2
2016,3,13,13,30,0.0,130.0,3.9,13.0,130.0,101.96,79.3
2016,3,13,13,45,0.0,138.5,3.8,13.0,138.5,108.98,85.19
2016,3,13,14,0,0.0,147.0,3.7,13.0,147.0,116.1,91.17
2016,3,13,14,15,1.5,161.5,3.55,13.0,162.5,129.7,102.59
2016,3,13,14,30,3.0,176.0,3.4,13.0,178.0,143.5,114.17
2016,3,13,14,45,9.0,190.5,3.3,13.0,196.0,161.08,129.05
2016,3,13,15,0,15.0,205.0,3.2,13.0,214.0,178.64,143.9
2016,3,13,15,15,7.5,133.5,3.0,12.5,138.0,110.63,87.95
2016,3,13,15,30,0.0,62.0,2.8,12.0,62.0,47.56,35.01
2016,3,13,15,45,11.5,109.5,2.6,12.0,114.5,92.66,73.7
2016,3,13,16,0,23.0,157.0,2.4,12.0,167.0,140.55,114.27
2016,3,13,16,15,18.0,137.5,2.15,11.5,145.0,120.44,97.57
2016,3,13,16,30,13.0,118.0,1.9,11.0,123.0,100.98,81.33
2016,3,13,16,45,6.5,98.5,1.7,11.0,101.0,81.62,64.84
2016,3,13,17,0,0.0,79.0,1.5,11.0,79.0,63.14,48.94
2016,3,13,17,15,0.0,57.5,1.4,10.5,57.5,45.45,33.48
