Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,0.0,36.0,1.3,10.0,36.0,27.89,17.97
2016,3,13,17,45,0.0,20.5,1.2,10.0,20.5,15.65,6.0
2016,3,13,18,0,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,1.15,10.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,10.0,1.65,8.0,10.0,7.87,0.0
2016,3,14,6,30,0.0,20.0,1.9,8.0,20.0,15.49,0.0
2016,3,14,6,45,207.0,31.5,2.2,8.5,60.5,65.44,38.3
2016,3,14,7,0,414.0,43.0,2.5,9.0,101.0,136.98,93.91
2016,3,14,7,15,501.5,52.5,2.6,9.0,152.5,198.37,148.01
2016,3,14,7,30,589.0,62.0,2.7,9.0,204.0,270.05,211.86
2016,3,14,7,45,647.5,61.0,2.8,9.5,251.5,329.57,265.59
2016,3,14,8,0,706.0,60.0,2.9,10.0,299.0,394.09,322.29
2016,3,14,8,15,534.0,110.5,2.95,10.0,307.5,399.77,330.3
2016,3,14,8,30,362.0,161.0,3.0,10.0,316.0,365.15,303.2
2016,3,14,8,45,381.0,178.0,3.15,10.5,358.0,413.57,342.79
2016,3,14,9,0,400.0,195.0,3.3,11.0,400.0,477.42,393.11
2016,3,14,9,15,433.5,205.5,3.35,11.5,445.0,532.92,435.97
2016,3,14,9,30,467.0,216.0,3.4,12.0,490.0,590.09,479.25
2016,3,14,9,45,431.0,243.5,3.45,12.5,509.0,609.63,491.65
2016,3,14,10,0,395.0,271.0,3.5,13.0,528.0,608.1,488.38
2016,3,14,10,15,482.5,253.0,3.5,13.0,581.5,699.36,557.96
2016,3,14,10,30,570.0,235.0,3.5,13.0,635.0,776.43,615.52
2016,3,14,10,45,553.5,251.0,3.5,13.5,650.0,794.08,625.5
2016,3,14,11,0,537.0,267.0,3.5,14.0,665.0,808.55,633.51
2016,3,14,11,15,437.5,312.0,3.5,14.0,640.5,768.35,601.08
2016,3,14,11,30,338.0,357.0,3.5,14.0,616.0,705.05,552.27
2016,3,14,11,45,272.0,374.0,3.5,14.0,584.0,661.8,518.78
2016,3,14,12,0,206.0,391.0,3.5,14.0,552.0,593.21,466.35
2016,3,14,12,15,223.0,388.5,3.55,14.0,563.0,607.77,478.24
2016,3,14,12,30,240.0,386.0,3.6,14.0,574.0,621.25,488.88
2016,3,14,12,45,273.0,375.0,3.65,14.0,586.0,663.03,520.72
2016,3,14,13,0,306.0,364.0,3.7,14.0,598.0,679.89,534.32
2016,3,14,13,15,423.0,314.0,3.7,14.0,630.5,753.94,592.11
2016,3,14,13,30,540.0,264.0,3.7,14.0,663.0,804.9,632.35
2016,3,14,13,45,468.0,281.0,3.7,14.0,618.5,741.22,584.42
2016,3,14,14,0,396.0,298.0,3.7,14.0,574.0,660.92,524.64
2016,3,14,14,15,355.5,292.5,3.7,13.5,532.5,607.07,485.4
2016,3,14,14,30,315.0,287.0,3.7,13.0,491.0,554.51,446.29
2016,3,14,14,45,405.5,244.5,3.75,13.0,490.5,568.72,460.47
2016,3,14,15,0,496.0,202.0,3.8,13.0,490.0,591.93,480.44
2016,3,14,15,15,504.5,183.0,3.75,12.5,456.5,554.63,452.78
2016,3,14,15,30,513.0,164.0,3.7,12.0,423.0,515.1,422.94
2016,3,14,15,45,434.0,161.0,3.65,12.0,365.0,436.42,359.48
2016,3,14,16,0,355.0,158.0,3.6,12.0,307.0,352.73,291.13
2016,3,14,16,15,310.5,147.5,3.25,11.5,265.5,300.01,247.25
2016,3,14,16,30,266.0,137.0,2.9,11.0,224.0,251.76,206.32
2016,3,14,16,45,343.0,109.0,2.55,10.5,201.5,244.71,197.46
2016,3,14,17,0,420.0,81.0,2.2,10.0,179.0,219.89,171.39
2016,3,14,17,15,324.5,66.5,2.0,9.0,130.5,153.78,114.62
2016,3,14,17,30,229.0,52.0,1.8,8.0,82.0,99.42,68.97
2016,3,14,17,45,114.5,32.0,1.6,7.5,47.0,46.46,25.37
2016,3,14,18,0,0.0,12.0,1.4,7.0,12.0,9.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.0,8.5,1.5,4.5,11.0,7.89,0.0
2016,3,15,6,30,108.0,17.0,1.7,5.0,22.0,25.6,0.0
2016,3,15,6,45,252.0,31.5,1.9,5.5,62.5,73.23,43.83
2016,3,15,7,0,396.0,46.0,2.1,6.0,103.0,135.25,94.35
2016,3,15,7,15,482.0,55.5,2.25,6.5,154.0,195.13,147.21
2016,3,15,7,30,568.0,65.0,2.4,7.0,205.0,265.09,209.5
2016,3,15,7,45,624.0,71.5,2.55,8.0,258.5,330.03,267.3
2016,3,15,8,0,680.0,78.0,2.7,9.0,312.0,400.46,328.09
2016,3,15,8,15,717.0,83.5,2.8,9.5,364.0,465.31,383.19
2016,3,15,8,30,754.0,89.0,2.9,10.0,416.0,532.66,438.5
2016,3,15,8,45,782.0,92.5,3.0,11.0,465.0,592.79,485.64
2016,3,15,9,0,810.0,96.0,3.1,12.0,514.0,655.09,532.8
2016,3,15,9,15,828.5,99.0,3.15,12.0,558.5,710.42,575.06
2016,3,15,9,30,847.0,102.0,3.2,12.0,603.0,764.8,614.99
2016,3,15,9,45,865.0,102.5,3.3,12.5,642.0,814.84,649.27
2016,3,15,10,0,883.0,103.0,3.4,13.0,681.0,853.89,675.18
2016,3,15,10,15,892.5,105.0,3.45,13.5,712.5,893.8,701.25
2016,3,15,10,30,902.0,107.0,3.5,14.0,744.0,930.98,725.14
2016,3,15,10,45,911.5,106.5,3.55,14.5,769.0,962.63,744.98
2016,3,15,11,0,921.0,106.0,3.6,15.0,794.0,991.13,762.6
2016,3,15,11,15,925.0,107.0,3.65,15.0,810.0,1012.63,776.85
2016,3,15,11,30,929.0,108.0,3.7,15.0,826.0,1030.48,788.74
2016,3,15,11,45,933.0,107.0,3.75,15.5,834.0,1042.47,795.29
2016,3,15,12,0,937.0,106.0,3.8,16.0,842.0,1050.63,799.4
2016,3,15,12,15,936.5,106.0,3.85,16.0,841.5,1051.5,800.23
2016,3,15,12,30,936.0,106.0,3.9,16.0,841.0,1048.44,798.61
2016,3,15,12,45,934.5,105.0,4.0,16.5,832.0,1039.43,791.97
2016,3,15,13,0,933.0,104.0,4.1,17.0,823.0,1026.56,782.86
2016,3,15,13,15,928.5,103.5,4.1,16.5,805.5,1007.56,771.95
2016,3,15,13,30,924.0,103.0,4.1,16.0,788.0,984.95,758.61
2016,3,15,13,45,920.0,100.0,4.15,16.0,763.5,956.63,740.21
2016,3,15,14,0,916.0,97.0,4.2,16.0,739.0,924.93,719.4
2016,3,15,14,15,906.5,95.5,4.15,16.0,706.5,886.9,693.51
2016,3,15,14,30,897.0,94.0,4.1,16.0,674.0,846.17,665.57
2016,3,15,14,45,886.5,90.5,4.1,16.0,636.0,800.04,633.74
2016,3,15,15,0,876.0,87.0,4.1,16.0,598.0,751.75,599.98
2016,3,15,15,15,858.0,84.0,3.95,15.5,553.0,702.93,564.95
2016,3,15,15,30,840.0,81.0,3.8,15.0,508.0,646.26,522.11
2016,3,15,15,45,818.0,77.0,3.65,14.5,459.0,585.48,474.92
2016,3,15,16,0,796.0,73.0,3.5,14.0,410.0,524.82,426.31
2016,3,15,16,15,761.0,68.5,3.1,13.5,358.0,457.71,370.53
2016,3,15,16,30,726.0,64.0,2.7,13.0,306.0,392.83,314.91
2016,3,15,16,45,676.5,58.0,2.35,12.5,253.0,323.65,254.52
2016,3,15,17,0,627.0,52.0,2.0,12.0,200.0,259.18,196.76
2016,3,15,17,15,541.5,44.5,1.85,11.0,148.5,189.61,135.93
2016,3,15,17,30,456.0,37.0,1.7,10.0,97.0,129.86,84.31
2016,3,15,17,45,305.5,25.0,1.55,9.5,57.0,68.3,34.87
2016,3,15,18,0,155.0,13.0,1.4,9.0,17.0,19.89,0.0
2016,3,15,18,15,77.5,6.5,1.35,8.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,96.5,9.0,1.3,6.0,13.5,9.09,0.0
2016,3,16,6,30,193.0,18.0,1.4,7.0,27.0,34.57,0.0
2016,3,16,6,45,340.0,29.5,1.5,8.0,70.5,83.76,48.73
2016,3,16,7,0,487.0,41.0,1.6,9.0,114.0,149.12,101.32
2016,3,16,7,15,568.5,49.0,1.75,9.5,167.0,211.67,156.45
2016,3,16,7,30,650.0,57.0,1.9,10.0,220.0,283.65,220.18
2016,3,16,7,45,701.5,62.5,2.1,11.0,275.0,350.01,278.8
2016,3,16,8,0,753.0,68.0,2.3,12.0,330.0,421.5,339.87
2016,3,16,8,15,786.5,72.0,2.4,12.5,383.0,486.72,394.56
2016,3,16,8,30,820.0,76.0,2.5,13.0,436.0,553.82,448.84
2016,3,16,8,45,844.0,79.0,2.6,14.0,485.5,615.55,496.3
2016,3,16,9,0,868.0,82.0,2.7,15.0,535.0,677.39,542.16
2016,3,16,9,15,885.0,84.5,2.65,15.5,580.0,727.25,578.12
2016,3,16,9,30,902.0,87.0,2.6,16.0,625.0,781.34,614.23
2016,3,16,9,45,914.5,89.0,2.6,16.5,663.5,829.81,645.7
2016,3,16,10,0,927.0,91.0,2.6,17.0,702.0,876.11,675.15
2016,3,16,10,15,935.5,93.0,2.55,17.5,734.0,916.53,699.69
2016,3,16,10,30,944.0,95.0,2.5,18.0,766.0,954.02,721.91
2016,3,16,10,45,949.5,96.0,2.5,18.5,790.0,984.55,739.7
2016,3,16,11,0,955.0,97.0,2.5,19.0,814.0,1011.63,755.14
2016,3,16,11,15,958.5,98.0,2.45,19.0,830.0,1033.18,767.84
2016,3,16,11,30,962.0,99.0,2.4,19.0,846.0,1050.93,778.13
2016,3,16,11,45,962.5,99.5,2.4,19.5,853.0,1061.32,782.84
2016,3,16,12,0,963.0,100.0,2.4,20.0,860.0,1067.7,785.15
2016,3,16,12,15,962.5,100.0,2.4,20.0,859.0,1068.53,785.56
2016,3,16,12,30,962.0,100.0,2.4,20.0,858.0,1065.33,783.59
2016,3,16,12,45,964.5,96.5,2.4,20.0,850.0,1057.28,778.67
2016,3,16,13,0,967.0,93.0,2.4,20.0,842.0,1045.15,771.3
2016,3,16,13,15,962.5,92.5,2.4,20.0,824.0,1025.57,759.22
2016,3,16,13,30,958.0,92.0,2.4,20.0,806.0,1002.25,744.84
2016,3,16,13,45,950.5,91.0,2.4,20.0,780.5,972.04,725.95
2016,3,16,14,0,943.0,90.0,2.4,20.0,755.0,938.51,704.86
2016,3,16,14,15,934.0,88.5,2.35,20.0,722.0,900.04,679.89
2016,3,16,14,30,925.0,87.0,2.3,20.0,689.0,858.74,652.88
2016,3,16,14,45,911.5,85.0,2.25,20.0,649.0,810.79,621.08
2016,3,16,15,0,898.0,83.0,2.2,20.0,609.0,760.85,587.57
2016,3,16,15,15,880.5,80.5,2.05,19.5,564.0,705.88,549.65
2016,3,16,15,30,863.0,78.0,1.9,19.0,519.0,654.93,512.33
2016,3,16,15,45,838.0,75.0,1.8,19.0,469.0,592.36,464.86
2016,3,16,16,0,813.0,72.0,1.7,19.0,419.0,530.15,416.32
2016,3,16,16,15,778.5,67.5,1.55,18.0,366.0,462.45,363.31
2016,3,16,16,30,744.0,63.0,1.4,17.0,313.0,396.91,309.92
2016,3,16,16,45,692.0,57.5,1.25,16.0,259.0,326.4,250.89
2016,3,16,17,0,640.0,52.0,1.1,15.0,205.0,260.88,194.2
2016,3,16,17,15,556.0,44.5,1.1,14.0,153.0,191.04,134.41
2016,3,16,17,30,472.0,37.0,1.1,13.0,101.0,130.94,83.42
2016,3,16,17,45,320.0,25.0,1.15,12.5,59.5,68.65,34.75
2016,3,16,18,0,168.0,13.0,1.2,12.0,18.0,20.11,0.0
2016,3,16,18,15,84.0,6.5,1.15,11.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,124.0,9.0,1.1,9.0,15.5,9.48,0.0
2016,3,17,6,30,248.0,18.0,1.1,10.0,31.0,38.97,5.57
2016,3,17,6,45,387.5,29.0,1.1,11.0,76.5,89.56,51.26
2016,3,17,7,0,527.0,40.0,1.1,12.0,122.0,155.75,104.06
2016,3,17,7,15,604.5,47.5,1.25,12.5,175.5,219.0,159.28
2016,3,17,7,30,682.0,55.0,1.4,13.0,229.0,291.19,222.44
2016,3,17,7,45,730.0,60.0,1.55,13.5,284.5,357.79,280.89
2016,3,17,8,0,778.0,65.0,1.7,14.0,340.0,428.7,341.15
2016,3,17,8,15,810.0,69.0,1.65,14.5,393.0,494.4,394.81
2016,3,17,8,30,842.0,73.0,1.6,15.0,446.0,561.79,447.51
2016,3,17,8,45,864.0,76.0,1.55,16.0,496.0,623.3,492.77
2016,3,17,9,0,886.0,79.0,1.5,17.0,546.0,679.37,532.23
2016,3,17,9,15,902.0,81.5,1.45,17.5,590.5,734.72,570.46
2016,3,17,9,30,918.0,84.0,1.4,18.0,635.0,788.7,604.57
2016,3,17,9,45,929.0,86.0,1.35,19.0,673.5,836.55,632.36
2016,3,17,10,0,940.0,88.0,1.3,20.0,712.0,882.06,657.86
2016,3,17,10,15,948.0,89.5,1.3,20.0,743.5,921.86,682.3
2016,3,17,10,30,956.0,91.0,1.3,20.0,775.0,958.65,704.64
2016,3,17,10,45,961.0,92.5,1.3,20.5,799.0,989.49,721.66
2016,3,17,11,0,966.0,94.0,1.3,21.0,823.0,1016.8,736.4
2016,3,17,11,15,969.5,94.5,1.4,21.0,839.0,1037.93,750.41
2016,3,17,11,30,973.0,95.0,1.5,21.0,855.0,1055.21,762.19
2016,3,17,11,45,973.5,95.5,1.6,21.5,862.0,1065.63,768.33
2016,3,17,12,0,974.0,96.0,1.7,22.0,869.0,1071.99,772.1
2016,3,17,12,15,973.5,96.0,1.75,22.0,868.0,1072.76,773.23
2016,3,17,12,30,973.0,96.0,1.8,22.0,867.0,1069.45,772.0
2016,3,17,12,45,968.5,96.5,1.9,22.0,857.0,1058.71,766.98
2016,3,17,13,0,964.0,97.0,2.0,22.0,847.0,1044.03,759.56
2016,3,17,13,15,959.0,96.5,2.0,22.0,829.0,1023.95,747.44
2016,3,17,13,30,954.0,96.0,2.0,22.0,811.0,1000.17,733.05
2016,3,17,13,45,947.0,94.5,2.0,22.0,785.0,969.91,714.5
2016,3,17,14,0,940.0,93.0,2.0,22.0,759.0,936.33,693.78
2016,3,17,14,15,930.5,91.5,1.95,21.5,726.0,897.48,670.23
2016,3,17,14,30,921.0,90.0,1.9,21.0,693.0,855.85,644.61
2016,3,17,14,45,908.5,87.5,1.9,21.0,653.5,808.27,613.89
2016,3,17,15,0,896.0,85.0,1.9,21.0,614.0,758.63,581.36
2016,3,17,15,15,878.0,82.5,1.8,20.5,568.5,703.39,543.67
2016,3,17,15,30,860.0,80.0,1.7,20.0,523.0,652.21,506.75
2016,3,17,15,45,836.5,76.5,1.6,20.0,473.0,590.15,459.96
2016,3,17,16,0,813.0,73.0,1.5,20.0,423.0,528.3,412.02
2016,3,17,16,15,778.5,69.0,1.35,19.0,370.0,461.18,359.75
2016,3,17,16,30,744.0,65.0,1.2,18.0,317.0,396.19,307.12
2016,3,17,16,45,692.5,59.0,1.05,17.5,262.5,325.48,247.86
2016,3,17,17,0,641.0,53.0,0.9,17.0,208.0,259.73,191.14
2016,3,17,17,15,557.5,45.5,0.9,16.0,156.0,190.14,132.25
2016,3,17,17,30,474.0,38.0,0.9,15.0,104.0,130.27,82.08
2016,3,17,17,45,324.0,26.0,0.95,14.5,62.0,68.57,34.77
2016,3,17,18,0,174.0,14.0,1.0,14.0,20.0,20.64,0.0
2016,3,17,18,15,87.0,7.0,1.0,13.5,10.0,5.51,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,15,116.0,10.0,0.55,8.5,16.5,9.95,0.0
2016,3,18,6,30,232.0,20.0,0.6,9.0,33.0,39.35,9.9
2016,3,18,6,45,364.5,32.0,0.65,10.0,78.0,88.39,51.86
2016,3,18,7,0,497.0,44.0,0.7,11.0,123.0,152.55,102.98
2016,3,18,7,15,574.0,51.5,0.7,11.5,176.5,213.93,156.17
2016,3,18,7,30,651.0,59.0,0.7,12.0,230.0,284.13,216.9
2016,3,18,7,45,700.0,64.5,0.7,12.5,284.5,349.59,273.29
2016,3,18,8,0,749.0,70.0,0.7,13.0,339.0,419.72,331.47
2016,3,18,8,15,781.5,74.5,0.65,13.5,391.5,484.61,383.15
2016,3,18,8,30,814.0,79.0,0.6,14.0,444.0,551.28,433.83
2016,3,18,8,45,837.5,82.0,0.55,15.0,493.5,612.29,477.27
2016,3,18,9,0,861.0,85.0,0.5,16.0,543.0,673.38,518.69
2016,3,18,9,15,877.0,88.0,0.55,16.5,587.5,728.9,556.86
2016,3,18,9,30,893.0,91.0,0.6,17.0,632.0,775.98,587.13
2016,3,18,9,45,903.0,94.0,0.65,17.5,669.5,823.02,616.4
2016,3,18,10,0,913.0,97.0,0.7,18.0,707.0,867.73,643.7
2016,3,18,10,15,921.5,98.5,0.8,18.5,738.5,907.0,668.09
2016,3,18,10,30,930.0,100.0,0.9,19.0,770.0,943.38,690.52
2016,3,18,10,45,933.0,102.5,1.0,19.5,793.0,972.69,708.36
2016,3,18,11,0,936.0,105.0,1.1,20.0,816.0,998.46,724.02
2016,3,18,11,15,939.5,106.0,1.15,20.0,832.0,1019.5,737.22
2016,3,18,11,30,943.0,107.0,1.2,20.0,848.0,1036.81,748.24
2016,3,18,11,45,795.0,182.5,1.25,20.5,811.0,1002.81,725.75
2016,3,18,12,0,647.0,258.0,1.3,21.0,774.0,935.48,681.12
2016,3,18,12,15,588.5,280.5,1.4,21.0,750.0,895.98,656.47
2016,3,18,12,30,530.0,303.0,1.5,21.0,726.0,858.75,632.34
2016,3,18,12,45,493.5,310.0,1.6,21.0,700.5,825.45,611.12
2016,3,18,13,0,457.0,317.0,1.7,21.0,675.0,790.21,588.2
2016,3,18,13,15,675.5,220.0,1.75,21.0,736.0,900.76,669.04
2016,3,18,13,30,894.0,123.0,1.8,21.0,797.0,969.8,714.84
2016,3,18,13,45,886.0,121.5,1.85,21.0,771.0,952.06,703.91
2016,3,18,14,0,878.0,120.0,1.9,21.0,745.0,918.42,683.47
2016,3,18,14,15,646.5,195.0,1.9,21.0,644.5,775.61,586.69
2016,3,18,14,30,415.0,270.0,1.9,21.0,544.0,611.26,468.54
2016,3,18,14,45,620.0,190.5,1.95,21.0,572.0,697.87,536.08
2016,3,18,15,0,825.0,111.0,2.0,21.0,600.0,737.96,567.92
2016,3,18,15,15,804.5,107.0,1.95,20.5,555.0,681.49,527.78
2016,3,18,15,30,784.0,103.0,1.9,20.0,510.0,624.42,486.9
2016,3,18,15,45,647.5,118.5,1.9,19.5,432.5,520.28,409.2
2016,3,18,16,0,511.0,134.0,1.9,19.0,355.0,418.35,331.27
2016,3,18,16,15,468.5,126.5,1.75,18.0,309.5,360.07,285.59
2016,3,18,16,30,426.0,119.0,1.6,17.0,264.0,305.52,241.33
2016,3,18,16,45,391.0,102.0,1.45,16.5,218.5,249.17,194.06
2016,3,18,17,0,356.0,85.0,1.3,16.0,173.0,196.58,148.91
2016,3,18,17,15,298.5,68.0,1.25,15.0,129.0,142.58,103.22
2016,3,18,17,30,241.0,51.0,1.2,14.0,85.0,95.67,63.94
2016,3,18,17,45,120.5,34.0,1.15,13.5,51.0,46.03,25.93
2016,3,18,18,0,0.0,17.0,1.1,13.0,17.0,12.95,0.0
2016,3,18,18,15,0.0,8.5,1.05,12.5,8.5,6.69,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,106.5,11.5,0.25,8.5,18.0,10.82,0.0
2016,3,19,6,30,213.0,23.0,0.2,9.0,36.0,40.35,13.73
2016,3,19,6,45,342.0,35.0,0.15,9.5,80.5,87.28,52.32
2016,3,19,7,0,471.0,47.0,0.1,10.0,125.0,149.24,101.38
2016,3,19,7,15,547.5,55.5,0.2,10.5,177.5,209.83,153.43
2016,3,19,7,30,624.0,64.0,0.3,11.0,230.0,279.23,213.12
2016,3,19,7,45,667.5,64.5,0.4,11.5,277.0,336.16,262.8
2016,3,19,8,0,711.0,65.0,0.5,12.0,324.0,396.72,314.06
2016,3,19,8,15,750.5,74.5,0.55,13.0,383.5,467.93,370.62
2016,3,19,8,30,790.0,84.0,0.6,14.0,443.0,541.85,426.71
2016,3,19,8,45,813.0,88.0,0.7,15.0,492.0,602.37,471.41
2016,3,19,9,0,836.0,92.0,0.8,16.0,541.0,662.99,514.7
2016,3,19,9,15,853.0,94.5,0.9,16.5,584.5,717.54,553.34
2016,3,19,9,30,870.0,97.0,1.0,17.0,628.0,770.93,589.51
2016,3,19,9,45,882.0,99.5,1.1,17.5,666.0,810.67,614.86
2016,3,19,10,0,894.0,102.0,1.2,18.0,704.0,855.65,643.67
2016,3,19,10,15,902.5,104.0,1.25,18.5,735.0,894.74,667.46
2016,3,19,10,30,911.0,106.0,1.3,19.0,766.0,930.99,689.23
2016,3,19,10,45,919.5,105.5,1.4,19.5,790.0,961.62,707.98
2016,3,19,11,0,928.0,105.0,1.5,20.0,814.0,989.01,724.67
2016,3,19,11,15,931.0,106.0,1.55,20.0,829.5,1009.35,737.5
2016,3,19,11,30,934.0,107.0,1.6,20.0,845.0,1025.97,748.14
2016,3,19,11,45,936.5,106.5,1.7,20.0,852.0,1036.75,755.99
2016,3,19,12,0,939.0,106.0,1.8,20.0,859.0,1043.65,761.54
2016,3,19,12,15,938.0,106.0,1.85,20.0,858.0,1043.73,762.18
2016,3,19,12,30,937.0,106.0,1.9,20.0,857.0,1039.87,760.52
2016,3,19,12,45,935.5,104.5,2.0,20.5,847.5,1030.05,754.41
2016,3,19,13,0,934.0,103.0,2.1,21.0,838.0,1016.37,745.93
2016,3,19,13,15,759.0,182.0,2.1,20.5,771.0,939.56,697.69
2016,3,19,13,30,584.0,261.0,2.1,20.0,704.0,831.91,625.23
2016,3,19,13,45,567.0,255.0,2.1,20.0,673.0,794.99,601.31
2016,3,19,14,0,550.0,249.0,2.1,20.0,642.0,756.53,575.35
2016,3,19,14,15,717.0,173.5,2.1,19.5,662.5,811.77,619.47
2016,3,19,14,30,884.0,98.0,2.1,19.0,683.0,828.57,633.18
2016,3,19,14,45,869.0,96.0,2.1,19.0,643.5,780.95,601.17
2016,3,19,15,0,854.0,94.0,2.1,19.0,604.0,738.47,573.0
2016,3,19,15,15,653.5,140.5,2.05,18.5,514.0,612.04,479.77
2016,3,19,15,30,453.0,187.0,2.0,18.0,424.0,487.86,386.07
2016,3,19,15,45,416.5,174.0,2.0,17.5,375.5,428.41,341.51
2016,3,19,16,0,380.0,161.0,2.0,17.0,327.0,371.71,297.46
2016,3,19,16,15,359.5,144.5,1.95,16.5,286.0,312.44,250.2
2016,3,19,16,30,339.0,128.0,1.9,16.0,245.0,266.34,212.08
2016,3,19,16,45,315.5,108.5,1.85,15.5,203.5,218.27,171.34
2016,3,19,17,0,292.0,89.0,1.8,15.0,162.0,179.25,137.19
2016,3,19,17,15,251.5,70.0,1.7,14.5,122.0,131.65,96.15
2016,3,19,17,30,211.0,51.0,1.6,14.0,82.0,89.1,59.87
2016,3,19,17,45,105.5,34.5,1.5,13.5,50.0,43.99,25.21
2016,3,19,18,0,0.0,18.0,1.4,13.0,18.0,13.69,0.0
2016,3,19,18,15,0.0,9.0,1.5,12.5,9.0,7.08,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,11.5,0.85,9.5,12.5,9.34,0.0
2016,3,20,6,30,38.0,23.0,1.0,10.0,25.0,22.32,8.55
2016,3,20,6,45,77.0,43.0,1.15,11.0,54.0,48.31,31.49
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,79.17,57.08
2016,3,20,7,15,134.5,85.5,1.4,12.5,116.0,111.88,85.6
2016,3,20,7,30,153.0,108.0,1.5,13.0,149.0,147.01,116.09
2016,3,20,7,45,165.5,130.0,1.6,13.5,183.0,181.64,145.83
2016,3,20,8,0,178.0,152.0,1.7,14.0,217.0,217.73,176.15
2016,3,20,8,15,372.5,140.5,1.75,14.5,303.0,335.45,271.52
2016,3,20,8,30,567.0,129.0,1.8,15.0,389.0,461.95,371.43
2016,3,20,8,45,481.5,170.0,1.85,15.5,407.0,474.52,380.0
2016,3,20,9,0,396.0,211.0,1.9,16.0,425.0,469.67,375.02
2016,3,20,9,15,640.0,149.5,1.95,16.5,528.5,625.04,494.28
2016,3,20,9,30,884.0,88.0,2.0,17.0,632.0,763.17,594.89
2016,3,20,9,45,892.5,91.5,2.1,17.5,669.0,809.04,624.18
2016,3,20,10,0,901.0,95.0,2.2,18.0,706.0,852.48,652.31
2016,3,20,10,15,909.5,96.5,2.25,18.0,737.0,891.18,677.75
2016,3,20,10,30,918.0,98.0,2.3,18.0,768.0,927.02,701.15
2016,3,20,10,45,922.0,100.5,2.4,18.5,791.0,956.76,719.54
2016,3,20,11,0,926.0,103.0,2.5,19.0,814.0,983.06,735.64
2016,3,20,11,15,929.5,103.5,2.55,19.0,829.5,1003.22,748.63
2016,3,20,11,30,933.0,104.0,2.6,19.0,845.0,1019.7,759.34
2016,3,20,11,45,933.5,105.0,2.7,19.0,852.5,1030.0,766.64
2016,3,20,12,0,934.0,106.0,2.8,19.0,860.0,1036.41,771.57
2016,3,20,12,15,934.0,106.0,2.85,19.0,859.0,1037.39,772.59
2016,3,20,12,30,934.0,106.0,2.9,19.0,858.0,1034.45,771.23
2016,3,20,12,45,930.5,106.0,3.0,19.0,848.5,1024.21,765.65
2016,3,20,13,0,927.0,106.0,3.1,19.0,839.0,1010.17,757.66
2016,3,20,13,15,923.0,105.0,3.15,19.0,821.5,990.9,745.83
2016,3,20,13,30,919.0,104.0,3.2,19.0,804.0,968.03,731.64
2016,3,20,13,45,913.5,102.0,3.3,19.0,779.0,939.28,713.81
2016,3,20,14,0,908.0,100.0,3.4,19.0,754.0,907.26,693.64
2016,3,20,14,15,898.5,98.5,3.4,18.5,721.0,869.29,669.83
2016,3,20,14,30,889.0,97.0,3.4,18.0,688.0,828.65,643.88
2016,3,20,14,45,878.0,93.5,3.4,18.0,649.5,782.34,612.36
2016,3,20,15,0,867.0,90.0,3.4,18.0,611.0,733.95,578.99
2016,3,20,15,15,849.5,87.5,3.35,17.5,566.0,686.14,544.53
2016,3,20,15,30,832.0,85.0,3.3,17.0,521.0,630.73,503.27
2016,3,20,15,45,554.0,132.0,3.3,17.0,411.0,473.48,380.2
2016,3,20,16,0,276.0,179.0,3.3,17.0,301.0,320.76,258.27
2016,3,20,16,15,497.0,123.5,3.1,16.5,309.5,366.54,294.24
2016,3,20,16,30,718.0,68.0,2.9,16.0,318.0,380.01,300.03
2016,3,20,16,45,665.5,62.5,2.7,15.5,264.5,311.34,240.59
2016,3,20,17,0,613.0,57.0,2.5,15.0,211.0,247.79,184.57
2016,3,20,17,15,532.0,49.0,2.25,14.0,159.5,180.68,126.66
2016,3,20,17,30,451.0,41.0,2.0,13.0,108.0,123.1,78.05
2016,3,20,17,45,311.5,29.0,1.8,12.5,66.5,65.44,34.39
2016,3,20,18,0,172.0,17.0,1.6,12.0,25.0,23.91,0.0
2016,3,20,18,15,86.0,8.5,1.55,12.0,12.5,6.69,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,49.5,13.0,1.25,10.0,16.5,10.93,0.0
2016,3,21,6,30,99.0,26.0,1.5,10.0,33.0,30.77,13.63
2016,3,21,6,45,157.5,45.5,1.75,10.5,68.0,64.06,41.32
2016,3,21,7,0,216.0,65.0,2.0,11.0,103.0,104.6,74.82
2016,3,21,7,15,251.0,84.5,2.05,11.0,143.5,146.3,111.47
2016,3,21,7,30,286.0,104.0,2.1,11.0,184.0,192.29,152.01
2016,3,21,7,45,316.0,120.0,2.2,11.0,224.5,237.11,191.43
2016,3,21,8,0,346.0,136.0,2.3,11.0,265.0,285.13,232.9
2016,3,21,8,15,253.5,169.5,2.3,11.0,271.0,291.44,239.4
2016,3,21,8,30,161.0,203.0,2.3,11.0,277.0,276.36,227.06
2016,3,21,8,45,172.5,225.5,2.35,11.5,313.0,313.8,257.11
2016,3,21,9,0,184.0,248.0,2.4,12.0,349.0,352.19,287.14
2016,3,21,9,15,169.5,270.0,2.45,12.0,368.5,372.66,302.58
2016,3,21,9,30,155.0,292.0,2.5,12.0,388.0,391.56,316.58
2016,3,21,9,45,271.0,291.5,2.6,12.0,471.5,505.72,407.2
2016,3,21,10,0,387.0,291.0,2.7,12.0,555.0,612.08,489.38
2016,3,21,10,15,219.0,307.5,2.75,12.0,458.5,480.88,385.45
2016,3,21,10,30,51.0,324.0,2.8,12.0,362.0,336.82,269.06
2016,3,21,10,45,163.0,348.5,2.9,12.5,474.0,484.63,386.67
2016,3,21,11,0,275.0,373.0,3.0,13.0,586.0,638.63,503.06
2016,3,21,11,15,231.5,387.5,3.1,13.0,569.5,596.82,470.08
2016,3,21,11,30,188.0,402.0,3.2,13.0,553.0,573.47,451.54
2016,3,21,11,45,353.0,358.0,3.3,13.0,643.5,713.05,559.81
2016,3,21,12,0,518.0,314.0,3.4,13.0,734.0,852.9,663.94
2016,3,21,12,15,524.5,308.0,3.5,13.0,733.0,854.07,664.48
2016,3,21,12,30,531.0,302.0,3.6,13.0,732.0,852.55,664.27
2016,3,21,12,45,423.0,340.0,3.75,13.5,680.0,779.54,608.6
2016,3,21,13,0,315.0,378.0,3.9,14.0,628.0,690.17,540.81
2016,3,21,13,15,316.0,368.5,3.95,14.0,614.5,675.44,531.13
2016,3,21,13,30,317.0,359.0,4.0,14.0,601.0,659.2,519.86
2016,3,21,13,45,311.0,350.0,4.1,14.0,581.5,635.74,503.15
2016,3,21,14,0,305.0,341.0,4.2,14.0,562.0,611.26,485.67
2016,3,21,14,15,155.0,265.0,4.2,13.5,377.5,380.97,307.43
2016,3,21,14,30,5.0,189.0,4.2,13.0,193.0,155.15,123.3
2016,3,21,14,45,2.5,137.5,4.2,13.0,139.5,109.8,86.4
2016,3,21,15,0,0.0,86.0,4.2,13.0,86.0,66.23,50.23
2016,3,21,15,15,0.0,96.0,4.05,12.5,96.0,74.1,57.13
2016,3,21,15,30,0.0,106.0,3.9,12.0,106.0,82.27,64.31
2016,3,21,15,45,0.5,125.0,3.75,12.0,125.5,98.4,78.15
2016,3,21,16,0,1.0,144.0,3.6,12.0,145.0,115.09,92.49
2016,3,21,16,15,0.5,126.0,3.3,11.5,126.5,99.98,80.13
2016,3,21,16,30,0.0,108.0,3.0,11.0,108.0,85.04,67.77
2016,3,21,16,45,0.0,89.5,2.75,11.0,89.5,70.04,55.02
2016,3,21,17,0,0.0,71.0,2.5,11.0,71.0,55.18,42.2
2016,3,21,17,15,0.0,53.5,2.25,10.5,53.5,41.27,30.08
2016,3,21,17,30,0.0,36.0,2.0,10.0,36.0,27.53,17.94
2016,3,21,17,45,0.0,22.0,1.75,9.5,22.0,16.78,8.17
2016,3,21,18,0,0.0,8.0,1.5,9.0,8.0,6.07,0.0
2016,3,21,18,15,0.0,4.0,1.5,8.5,4.0,3.15,0.0
2016,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,14.5,1.75,6.0,23.5,12.89,0.0
2016,3,22,6,30,228.0,29.0,2.0,6.0,47.0,44.98,21.28
2016,3,22,6,45,366.5,40.5,2.3,6.5,95.0,93.92,58.14
2016,3,22,7,0,505.0,52.0,2.6,7.0,143.0,158.61,110.17
2016,3,22,7,15,579.0,59.5,2.75,7.5,197.0,219.55,164.31
2016,3,22,7,30,653.0,67.0,2.9,8.0,251.0,288.86,226.25
2016,3,22,7,45,716.5,68.5,3.05,8.5,308.5,356.15,286.27
2016,3,22,8,0,780.0,70.0,3.2,9.0,366.0,429.41,349.96
2016,3,22,8,15,810.5,74.0,3.3,9.0,419.0,494.16,405.94
2016,3,22,8,30,841.0,78.0,3.4,9.0,472.0,560.38,461.48
2016,3,22,8,45,871.0,78.0,3.55,9.5,523.5,618.87,508.86
2016,3,22,9,0,901.0,78.0,3.7,10.0,575.0,681.48,557.98
2016,3,22,9,15,916.0,80.5,3.75,10.5,619.5,736.41,599.42
2016,3,22,9,30,931.0,83.0,3.8,11.0,664.0,789.82,637.01
2016,3,22,9,45,944.5,83.5,3.9,11.5,703.0,838.12,670.12
2016,3,22,10,0,958.0,84.0,4.0,12.0,742.0,884.19,701.22
2016,3,22,10,15,966.0,85.5,4.05,12.0,773.5,924.14,728.69
2016,3,22,10,30,974.0,87.0,4.1,12.0,805.0,961.01,753.85
2016,3,22,10,45,980.0,87.5,4.15,12.5,829.5,991.69,773.17
2016,3,22,11,0,986.0,88.0,4.2,13.0,854.0,1018.81,789.96
2016,3,22,11,15,989.5,88.5,4.2,13.0,869.5,1039.84,803.7
2016,3,22,11,30,993.0,89.0,4.2,13.0,885.0,1056.94,814.85
2016,3,22,11,45,994.0,89.5,4.25,13.0,892.5,1067.6,822.05
2016,3,22,12,0,995.0,90.0,4.3,13.0,900.0,1074.13,826.73
2016,3,22,12,15,556.5,248.0,4.3,13.0,701.0,830.62,652.17
2016,3,22,12,30,118.0,406.0,4.3,13.0,502.0,510.86,403.33
2016,3,22,12,45,548.5,250.5,4.35,13.0,689.0,811.61,642.6
2016,3,22,13,0,979.0,95.0,4.4,13.0,876.0,1042.77,809.02
2016,3,22,13,15,535.0,232.5,4.45,13.0,658.0,763.56,605.41
2016,3,22,13,30,91.0,370.0,4.5,13.0,440.0,420.55,335.06
2016,3,22,13,45,284.5,324.0,4.55,13.0,532.5,584.17,468.53
2016,3,22,14,0,478.0,278.0,4.6,13.0,625.0,714.93,571.63
2016,3,22,14,15,710.0,182.5,4.6,13.0,672.5,806.57,644.99
2016,3,22,14,30,942.0,87.0,4.6,13.0,720.0,854.6,681.91
2016,3,22,14,45,929.0,85.0,4.7,13.0,679.5,806.28,647.93
2016,3,22,15,0,916.0,83.0,4.8,13.0,639.0,755.88,612.46
2016,3,22,15,15,732.5,122.5,4.7,12.5,546.5,639.47,521.84
2016,3,22,15,30,549.0,162.0,4.6,12.0,454.0,517.92,425.31
2016,3,22,15,45,691.0,117.5,4.6,12.0,449.5,533.91,438.48
2016,3,22,16,0,833.0,73.0,4.6,12.0,445.0,523.86,428.74
2016,3,22,16,15,800.0,69.0,4.35,11.5,391.0,456.79,371.66
2016,3,22,16,30,767.0,65.0,4.1,11.0,337.0,391.68,314.76
2016,3,22,16,45,714.5,60.5,3.9,10.5,281.5,321.55,252.66
2016,3,22,17,0,662.0,56.0,3.7,10.0,226.0,256.42,193.73
2016,3,22,17,15,583.5,49.0,3.3,9.5,173.0,188.07,132.97
2016,3,22,17,30,505.0,42.0,2.9,9.0,120.0,129.17,82.09
2016,3,22,17,45,359.5,31.0,2.55,8.5,75.0,69.29,36.85
2016,3,22,18,0,214.0,20.0,2.2,8.0,30.0,26.69,1.09
2016,3,22,18,15,107.0,10.0,2.1,7.5,15.0,7.87,0.0
2016,3,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,155.0,14.0,1.85,5.5,26.5,12.86,0.0
2016,3,23,6,30,310.0,28.0,1.9,6.0,53.0,51.66,24.53
2016,3,23,6,45,426.0,38.5,1.95,6.5,101.0,99.93,60.75
2016,3,23,7,0,542.0,49.0,2.0,7.0,149.0,162.72,112.08
2016,3,23,7,15,611.5,56.0,2.15,7.5,203.5,224.05,166.73
2016,3,23,7,30,681.0,63.0,2.3,8.0,258.0,293.17,228.57
2016,3,23,7,45,684.0,68.5,2.5,9.0,298.0,342.57,274.33
2016,3,23,8,0,687.0,74.0,2.7,10.0,338.0,391.12,317.68
2016,3,23,8,15,762.5,77.0,2.75,10.5,407.0,472.07,385.16
2016,3,23,8,30,838.0,80.0,2.8,11.0,476.0,559.52,455.6
2016,3,23,8,45,860.0,82.5,2.9,11.5,526.0,619.92,503.3
2016,3,23,9,0,882.0,85.0,3.0,12.0,576.0,674.95,545.76
2016,3,23,9,15,704.5,148.0,3.0,12.5,559.5,664.65,534.48
2016,3,23,9,30,527.0,211.0,3.0,13.0,543.0,618.66,496.13
2016,3,23,9,45,593.5,203.0,3.0,13.5,597.5,693.06,551.72
2016,3,23,10,0,660.0,195.0,3.0,14.0,652.0,764.79,603.36
2016,3,23,10,15,806.0,147.0,3.0,14.5,729.0,859.27,670.38
2016,3,23,10,30,952.0,99.0,3.0,15.0,806.0,952.32,732.36
2016,3,23,10,45,957.5,100.0,3.05,15.5,830.0,982.44,750.27
2016,3,23,11,0,963.0,101.0,3.1,16.0,854.0,1009.05,766.31
2016,3,23,11,15,966.5,101.5,3.1,16.0,869.5,1029.59,779.29
2016,3,23,11,30,970.0,102.0,3.1,16.0,885.0,1046.28,789.82
2016,3,23,11,45,973.5,101.5,3.1,16.5,893.0,1058.01,795.67
2016,3,23,12,0,977.0,101.0,3.1,17.0,901.0,1065.73,799.0
2016,3,23,12,15,976.5,101.0,3.1,17.0,899.5,1066.01,799.08
2016,3,23,12,30,976.0,101.0,3.1,17.0,898.0,1062.21,796.68
2016,3,23,12,45,829.0,170.0,3.15,17.0,841.5,997.42,753.97
2016,3,23,13,0,682.0,239.0,3.2,17.0,785.0,924.54,704.73
2016,3,23,13,15,821.0,169.5,3.25,17.0,813.0,965.25,735.08
2016,3,23,13,30,960.0,100.0,3.3,17.0,841.0,992.86,754.68
2016,3,23,13,45,952.5,99.0,3.35,17.0,814.5,962.26,734.74
2016,3,23,14,0,945.0,98.0,3.4,17.0,788.0,928.34,712.93
2016,3,23,14,15,790.5,147.5,3.4,17.0,707.0,829.8,645.01
2016,3,23,14,30,636.0,197.0,3.4,17.0,626.0,730.99,572.95
2016,3,23,14,45,670.5,170.5,3.4,17.0,600.0,705.15,555.94
2016,3,23,15,0,705.0,144.0,3.4,17.0,574.0,673.6,533.76
2016,3,23,15,15,782.0,115.5,3.3,16.5,560.0,660.05,525.35
2016,3,23,15,30,859.0,87.0,3.2,16.0,546.0,640.5,511.32
2016,3,23,15,45,830.5,84.5,3.1,16.0,494.5,576.79,461.08
2016,3,23,16,0,802.0,82.0,3.0,16.0,443.0,513.81,410.27
2016,3,23,16,15,677.5,88.0,2.65,15.0,367.5,416.14,332.11
2016,3,23,16,30,553.0,94.0,2.3,14.0,292.0,329.64,261.55
2016,3,23,16,45,589.5,78.0,1.95,13.5,258.5,291.84,226.3
2016,3,23,17,0,626.0,62.0,1.6,13.0,225.0,248.84,184.8
2016,3,23,17,15,546.0,54.0,1.45,12.0,172.0,181.86,127.14
2016,3,23,17,30,466.0,46.0,1.3,11.0,119.0,124.24,78.84
2016,3,23,17,45,326.0,33.5,1.2,10.0,75.0,66.51,36.02
2016,3,23,18,0,186.0,21.0,1.1,9.0,31.0,25.6,3.13
2016,3,23,18,15,93.0,10.5,1.1,8.5,15.5,8.26,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
