Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,14.14,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,50.01,25.14
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,96.55,59.43
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,157.5,108.51
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,216.92,160.73
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,284.01,219.9
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,346.82,275.01
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,413.47,331.63
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,475.33,383.17
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,539.06,434.43
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,596.85,478.73
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,654.15,521.12
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,708.28,561.15
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,761.22,599.36
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,806.7,630.03
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,849.74,658.67
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,888.81,685.25
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,913.67,701.89
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,952.27,726.81
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,975.71,741.1
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,996.27,754.65
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,998.57,755.92
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,1007.59,760.62
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,1028.3,773.25
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,1028.43,773.49
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,1024.7,771.45
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,1009.7,762.29
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,1005.49,760.63
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,986.02,747.95
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,962.97,732.99
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,934.16,714.1
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,902.12,692.98
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,863.6,668.24
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,822.44,641.41
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,777.59,610.65
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,737.07,582.03
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,681.99,541.8
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,625.95,499.75
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,565.4,452.92
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,505.05,404.7
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,439.68,350.6
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,376.38,296.57
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,306.16,236.08
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,241.99,179.74
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,176.29,123.17
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,119.79,75.91
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,64.5,34.88
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,24.8,4.44
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,8.26,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,14.84,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,52.22,26.87
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,99.83,61.43
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,162.5,111.88
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,222.73,164.93
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,290.51,224.82
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,354.02,280.47
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,421.14,337.25
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,426.53,344.57
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,405.45,328.62
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,531.27,428.56
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,665.71,531.49
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,719.29,569.98
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,771.55,607.02
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,811.7,633.8
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,857.48,664.4
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,895.41,690.12
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,930.42,713.79
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,960.0,732.34
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,986.2,748.59
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,1005.55,761.26
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,1021.17,771.58
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,1030.59,776.8
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,1036.11,779.57
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,1036.2,779.95
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,1032.37,777.88
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,1024.83,772.01
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,1013.24,763.58
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,992.9,750.46
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,968.91,734.98
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,940.07,716.52
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,907.71,695.6
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,869.23,671.26
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,827.97,644.72
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,781.73,613.06
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,733.21,579.23
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,679.39,539.87
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,624.42,498.48
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,568.0,453.72
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,507.28,404.41
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,442.09,351.22
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,378.69,297.56
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,311.12,238.68
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,248.07,182.54
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,181.5,124.71
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,123.98,76.24
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,66.22,34.15
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,25.48,5.66
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,8.26,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,13.49,0.0
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,56.07,26.63
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,106.55,62.88
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,169.41,113.95
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,230.59,168.35
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,298.21,228.63
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,361.92,284.91
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,428.86,342.1
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,491.73,394.83
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,552.39,444.13
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,610.48,489.85
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,668.02,533.7
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,721.03,572.7
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,772.43,608.13
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,818.07,638.85
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,861.18,667.49
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,899.74,691.76
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,935.22,713.67
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,963.85,731.08
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,988.87,746.05
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,1009.11,758.88
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,1025.51,769.24
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,1034.81,775.0
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,1040.06,778.25
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,1040.09,778.2
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,1036.09,775.66
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,1024.87,767.01
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,1009.8,755.98
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,989.3,744.32
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,965.13,730.23
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,935.95,711.32
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,903.38,690.08
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,864.84,664.29
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,823.53,636.45
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,776.18,604.33
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,726.84,570.04
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,672.65,530.32
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,617.41,488.76
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,559.85,443.57
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,498.6,394.32
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,434.02,341.88
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,371.37,289.22
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,303.73,231.04
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,240.67,175.8
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,175.49,120.06
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,119.02,73.29
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,63.35,33.26
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,24.49,6.74
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,8.65,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,14.41,0.0
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,38.91,22.43
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,72.15,48.33
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,112.41,81.47
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,153.9,117.48
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,199.11,156.63
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,244.71,195.57
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,293.8,236.57
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,411.81,330.79
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,534.03,425.82
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,594.9,470.64
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,656.63,514.7
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,704.72,549.12
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,756.65,584.78
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,802.89,615.03
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,847.07,643.56
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,885.82,670.41
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,921.66,695.29
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,950.24,714.4
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,975.39,731.2
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,995.56,745.64
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,1012.01,757.71
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,1021.29,765.11
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,1026.66,770.04
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,1027.08,771.01
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,1023.57,769.51
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,1014.61,764.48
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,1001.75,756.93
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,982.83,746.44
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,960.25,733.47
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,931.35,714.72
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,899.14,693.62
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,861.32,669.48
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,820.74,643.1
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,774.12,611.23
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,725.51,576.69
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,677.69,541.16
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,622.57,499.22
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,561.32,451.42
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,500.52,402.37
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,435.87,349.02
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,373.1,295.4
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,305.99,236.48
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,243.67,180.64
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,178.62,123.95
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,122.17,76.53
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,65.74,35.62
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,26.34,9.13
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,9.83,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,16.41,3.15
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,57.76,31.5
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,106.19,66.11
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,169.61,117.61
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,230.32,172.32
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,298.15,234.17
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,365.07,294.85
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,436.04,357.73
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,499.78,413.06
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,564.67,467.54
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,626.43,517.99
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,683.18,563.21
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,736.81,605.78
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,788.83,645.37
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,836.76,679.01
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,882.39,710.54
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,920.91,737.9
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,956.25,762.88
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,928.34,741.6
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,885.07,707.35
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,772.32,617.83
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,620.01,496.77
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,746.55,598.08
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,872.68,695.78
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,859.86,685.23
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,844.4,673.46
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,856.21,683.49
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,864.57,690.86
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,938.93,751.35
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,974.04,778.26
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,943.38,756.42
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,909.53,732.57
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,869.66,703.59
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,835.83,679.11
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,786.79,643.21
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,735.85,603.84
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,679.68,560.36
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,622.69,515.13
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,560.89,463.93
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,499.56,411.82
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,433.62,355.07
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,369.62,298.49
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,301.87,237.41
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,238.99,180.01
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,173.85,122.68
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,117.99,75.59
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,64.05,36.03
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,24.47,9.31
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,10.23,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,16.28,4.76
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,59.72,32.24
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,107.61,66.85
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,167.74,116.12
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,227.68,169.26
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,294.53,228.77
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,360.02,286.71
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,429.61,346.56
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,492.57,399.34
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,556.62,450.98
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,616.68,497.67
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,671.64,538.99
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,724.91,577.5
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,776.61,612.98
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,822.47,642.22
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,865.88,669.2
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,904.39,694.19
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,939.86,716.96
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,968.59,734.35
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,993.71,749.34
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,1014.09,762.64
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,1030.65,773.56
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,1039.99,779.87
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,1045.31,783.75
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,1045.1,784.17
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,1040.87,782.12
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,783.06,603.25
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,453.17,353.27
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,427.82,336.0
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,402.58,317.02
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,420.66,332.24
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,454.61,359.12
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,340.39,271.01
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,233.96,186.8
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,207.39,165.98
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,181.45,145.25
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,190.83,153.82
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,209.48,169.86
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,119.93,96.01
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,46.0,33.77
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,167.85,136.59
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,257.39,207.28
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,210.63,166.24
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,167.44,128.46
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,124.21,91.3
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,85.33,58.52
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,49.18,30.45
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,20.73,8.52
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,9.83,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,15.33,5.32
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,60.4,31.67
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,109.5,66.66
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,170.44,116.21
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,230.39,169.14
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,297.5,228.45
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,361.3,284.03
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,428.3,340.29
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,491.0,391.83
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,554.74,442.2
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,613.96,487.32
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,667.84,527.06
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,720.78,565.64
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,772.16,601.64
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,817.73,631.63
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,860.84,659.63
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,898.67,685.59
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,933.45,709.47
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,962.31,728.01
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,987.62,744.2
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,1006.41,756.43
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,1021.36,766.28
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,755.02,580.97
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,401.67,311.51
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,458.24,357.14
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,535.29,415.45
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,643.21,498.19
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,726.68,561.66
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,872.32,672.35
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,958.32,733.59
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,927.49,712.7
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,893.47,690.49
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,854.34,664.23
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,812.56,635.91
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,765.28,603.33
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,716.1,567.53
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,666.9,531.28
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,610.7,488.77
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,549.47,440.17
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,488.75,390.53
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,424.14,336.77
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,361.61,283.1
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,295.02,225.16
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,233.6,170.71
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,170.05,116.02
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,114.89,70.58
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,62.05,33.28
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,24.46,10.83
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,10.23,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,15.81,6.35
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,60.57,32.42
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,109.01,66.89
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,169.18,115.75
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,228.46,167.77
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,294.06,225.37
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,357.59,280.79
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,423.82,336.73
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,486.02,387.97
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,549.33,438.23
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,608.68,482.94
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,663.03,522.48
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,715.63,560.79
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,766.69,596.66
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,812.49,625.66
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,855.99,652.66
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,894.1,677.46
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,929.18,700.11
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,958.26,719.21
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,983.86,735.99
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,1003.06,749.44
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,1018.43,760.51
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,1028.48,768.18
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,1034.54,773.35
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,944.98,713.9
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,818.17,621.58
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,931.77,707.52
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,1004.31,756.01
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,983.9,744.27
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,959.79,730.72
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,929.86,712.0
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,896.6,690.79
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,858.16,666.48
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,816.93,639.85
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,770.03,607.57
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,721.08,572.01
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,667.24,532.01
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,612.25,489.96
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,555.01,444.04
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,494.04,393.92
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,429.83,340.9
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,367.33,287.4
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,301.08,229.21
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,238.17,173.1
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,173.66,117.27
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,117.13,70.63
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,63.25,32.85
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,23.89,13.15
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,10.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,8.65,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,21.55,11.45
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,62.01,34.14
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,109.55,67.96
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,168.5,115.92
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,227.01,167.49
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,291.69,224.68
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,354.2,279.19
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,420.8,335.31
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,482.0,385.85
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,544.27,435.28
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,602.48,479.21
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,660.46,521.26
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,706.85,554.54
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,756.71,589.2
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,802.33,618.38
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,845.67,645.52
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,882.65,667.96
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,916.65,688.19
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,944.75,704.35
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,969.41,718.21
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,988.14,728.21
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,1003.14,735.89
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,1012.43,740.71
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,1017.83,743.21
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,1017.38,743.54
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,1013.01,741.54
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,1004.1,736.76
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,991.25,729.55
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,970.56,716.74
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,946.27,701.67
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,916.24,683.36
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,882.98,662.79
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,844.63,638.59
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,803.58,612.27
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,756.85,581.61
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,708.11,547.47
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,655.06,509.66
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,604.89,472.63
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,545.14,426.41
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,485.5,378.83
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,421.89,326.97
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,360.06,274.92
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,294.97,219.19
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,232.75,165.05
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,169.91,112.19
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,114.72,67.82
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,61.33,31.24
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,21.81,11.73
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,9.83,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,9.44,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,22.05,12.26
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,62.71,34.34
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,110.19,67.64
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,168.76,114.68
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,227.24,165.45
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,291.88,221.77
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,353.56,274.9
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,418.05,328.47
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,479.34,378.03
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,541.52,426.46
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,597.53,468.48
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,652.3,508.11
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,704.5,545.42
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,755.36,580.77
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,798.98,609.02
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,839.81,633.99
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,877.84,658.38
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,913.05,680.73
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,940.53,696.5
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,964.52,709.97
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,983.33,720.9
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,998.49,729.55
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,1007.59,732.96
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,1012.88,734.07
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,1011.38,732.43
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,1006.06,728.55
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,985.49,715.08
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,976.38,709.24
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,955.82,696.63
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,931.79,681.93
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,900.54,663.09
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,866.35,642.2
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,837.5,625.46
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,795.78,599.72
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,746.33,566.58
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,695.56,531.22
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,641.23,493.07
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,586.24,453.2
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,526.38,407.51
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,466.71,360.66
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,403.67,310.9
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,343.09,261.39
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,278.86,207.65
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,220.05,157.75
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,160.18,108.42
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,106.03,65.72
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,58.16,33.03
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,24.16,13.77
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,12.59,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
