Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,13.38,0.0
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,24.57,14.69
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,62.47,35.82
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,110.81,70.24
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,167.44,115.33
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,187.93,140.83
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,188.07,147.35
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,288.04,225.73
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,413.47,323.69
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,474.36,372.17
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,536.73,420.6
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,593.92,462.74
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,650.75,503.09
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,700.63,538.28
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,751.66,573.32
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,795.94,603.35
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,837.9,630.57
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,875.0,653.35
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,909.3,674.13
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,938.27,691.3
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,964.02,706.36
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,949.4,696.04
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,916.9,672.58
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,971.98,709.21
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,1011.9,732.59
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,1010.84,731.43
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,1005.93,728.46
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,995.26,721.98
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,980.82,713.27
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,902.49,663.26
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,809.56,599.52
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,763.01,569.32
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,715.77,537.65
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,663.56,502.78
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,598.56,458.16
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,668.39,513.12
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,695.51,535.86
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,641.08,497.0
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,585.96,456.84
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,509.05,398.92
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,435.65,341.88
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,392.35,306.23
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,346.2,266.39
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,282.76,211.94
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,223.5,160.3
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,162.84,109.3
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,110.3,67.49
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,59.85,33.39
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,23.62,13.64
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,12.2,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,5.9,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,12.13,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,23.3,14.0
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,64.91,35.37
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,113.36,68.99
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,172.56,116.64
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,231.71,168.38
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,296.64,225.58
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,359.73,280.59
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,424.8,335.64
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,485.68,386.23
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,547.45,435.75
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,605.81,480.33
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,659.05,519.63
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,711.14,557.73
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,761.67,593.66
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,807.2,623.69
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,850.34,651.56
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,887.89,676.54
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,922.42,699.37
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,950.81,716.98
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,975.6,732.17
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,995.19,744.95
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,1011.01,755.34
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,1020.19,759.99
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,1025.42,762.17
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,1025.22,762.37
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,1021.06,760.12
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,1010.61,754.18
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,996.3,745.76
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,976.36,734.7
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,952.74,721.15
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,923.44,702.56
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,890.85,681.6
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,852.18,656.99
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,810.75,630.16
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,764.84,598.1
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,716.61,562.57
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,667.41,526.12
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,611.29,483.51
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,551.51,436.05
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,491.6,387.05
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,426.53,333.61
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,363.27,279.87
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,296.05,221.47
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,234.02,166.8
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,169.98,112.47
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,114.03,67.83
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,60.84,32.71
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,25.51,15.55
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,12.62,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,6.29,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,13.07,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,22.72,13.8
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,66.93,34.67
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,118.19,69.73
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,181.03,120.18
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,242.19,173.59
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,308.58,231.85
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,372.23,287.02
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,438.36,342.39
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,500.52,392.94
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,560.49,439.99
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,618.65,484.16
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,676.06,526.25
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,728.16,563.7
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,778.4,598.52
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,823.73,627.66
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,866.45,654.65
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,903.84,676.94
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,938.0,696.78
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,966.49,712.66
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,991.31,726.06
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,1009.57,737.1
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,1023.86,745.74
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,1032.7,750.09
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,1037.46,751.99
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,1036.24,752.21
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,1030.91,749.95
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,1018.82,743.41
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,1002.79,734.42
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,981.38,721.1
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,956.25,705.4
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,925.38,686.29
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,891.2,664.87
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,852.19,639.38
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,810.35,611.81
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,763.04,580.08
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,713.68,544.69
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,659.97,505.89
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,605.0,465.08
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,544.87,418.38
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,486.76,371.86
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,422.93,320.9
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,360.66,269.41
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,295.07,213.81
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,233.41,160.83
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,168.2,106.97
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,111.82,63.19
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,58.81,29.52
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,24.0,14.13
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,11.79,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,7.47,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,14.53,0.0
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,26.19,16.57
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,67.54,36.6
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,116.69,69.62
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,175.84,115.47
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,235.21,165.53
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,300.26,220.75
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,356.62,268.54
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,414.76,316.62
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,468.28,360.21
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,518.6,399.57
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,563.95,432.6
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,603.43,459.9
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,638.64,483.83
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,667.57,502.57
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,674.13,504.01
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,679.93,504.62
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,747.87,551.63
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,822.28,601.3
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,839.17,609.11
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,850.69,613.86
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,835.91,602.01
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,816.59,587.45
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,830.72,595.59
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,842.37,601.8
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,882.28,628.32
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,921.56,653.62
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,909.24,645.07
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,893.78,635.14
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,873.88,621.77
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,851.11,606.58
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,870.41,621.37
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,871.89,622.61
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,801.41,575.61
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,728.14,525.38
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,682.62,495.08
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,635.39,462.76
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,614.2,448.82
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,583.69,427.35
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,517.99,379.55
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,452.1,330.54
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,332.86,244.93
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,236.19,175.29
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,193.71,142.54
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,154.68,111.77
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,115.78,81.27
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,80.51,53.98
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,48.2,30.57
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,25.43,15.01
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,13.02,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,12.21,0.0
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,27.24,17.74
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,47.63,32.85
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,73.62,53.85
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,102.58,77.81
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,132.3,102.88
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,164.33,129.96
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,236.55,187.65
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,327.02,260.47
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,343.22,274.59
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,360.62,288.43
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,396.01,315.78
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,430.54,341.72
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,456.49,360.88
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,466.63,367.87
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,472.38,370.35
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,475.11,370.4
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,476.19,369.28
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,475.36,366.71
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,510.46,391.81
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,545.8,416.53
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,581.63,442.4
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,617.28,467.83
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,623.22,471.73
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,627.99,475.04
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,550.2,417.21
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,452.09,344.12
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,478.93,364.5
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,523.55,396.7
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,525.01,398.2
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,525.17,399.05
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,588.59,447.63
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,628.36,478.5
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,528.16,405.22
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,419.74,324.65
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,334.53,260.49
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,267.57,208.82
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,271.41,213.21
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,272.88,215.32
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,313.76,248.24
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,339.24,267.16
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,288.79,226.45
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,241.38,187.74
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,197.35,151.32
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,157.08,117.85
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,117.2,84.89
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,81.35,56.14
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,49.31,32.48
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,26.16,16.28
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,13.41,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,10.63,3.56
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,17.5,9.33
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,25.55,16.41
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,33.62,23.41
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,42.88,31.37
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,52.16,39.24
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,29.41,19.65
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,6.86,0.23
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,17.57,9.39
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,28.33,18.5
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,113.68,89.88
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,204.08,162.84
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,305.68,243.77
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,417.58,330.02
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,441.81,346.6
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,465.48,363.11
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,518.54,402.98
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,573.35,443.43
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,643.22,494.13
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,696.89,532.71
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,746.91,568.93
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,813.72,615.88
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,824.34,622.16
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,832.45,627.33
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,614.76,470.72
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,376.64,290.74
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,373.11,289.57
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,369.26,287.0
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,223.44,174.59
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,80.03,59.93
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,77.58,58.17
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,75.13,56.26
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,44.72,31.4
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,14.59,6.5
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,13.04,5.24
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,11.49,3.97
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,9.95,2.71
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,8.41,1.45
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,8.02,1.14
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,7.63,0.83
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,36.74,25.69
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,66.16,50.86
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,56.03,42.38
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,45.97,33.88
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,36.33,25.67
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,26.71,17.34
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,18.28,9.88
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,9.87,2.75
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,4.92,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,7.58,0.99
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,12.15,4.81
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,17.88,9.87
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,23.63,14.88
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,29.39,19.87
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,35.17,24.79
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,85.18,67.12
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,137.44,110.33
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,212.76,171.62
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,300.3,241.68
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,363.9,291.83
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,445.43,354.99
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,419.99,333.64
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,398.82,315.54
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,354.49,279.99
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,319.93,251.64
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,443.77,347.44
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,557.11,430.98
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,575.05,441.35
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,592.03,451.73
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,598.32,454.77
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,603.33,456.96
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,609.71,460.87
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,614.96,463.99
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,678.43,508.44
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,721.05,537.22
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,731.85,543.0
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,755.52,557.28
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,668.92,497.68
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,582.45,437.81
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,567.31,429.34
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,566.68,429.98
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,540.31,413.05
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,513.0,395.2
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,430.48,335.1
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,366.43,287.37
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,305.25,241.48
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,258.83,205.96
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,182.98,145.69
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,108.14,84.97
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,146.54,116.89
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,179.71,143.28
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,144.9,114.13
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,117.13,90.78
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,90.44,68.53
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,65.71,48.08
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,43.46,30.31
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,25.51,16.21
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,13.12,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,9.44,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,18.24,7.37
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,32.43,22.86
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,59.27,40.15
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,92.44,65.42
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,130.19,96.26
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,168.94,129.29
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,211.1,165.48
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,199.27,159.62
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,171.39,138.34
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,186.88,151.0
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,201.91,162.96
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,239.82,193.06
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,279.58,224.13
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,315.27,251.99
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,352.16,280.52
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,335.08,265.87
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,315.85,249.66
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,247.6,195.79
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,169.3,133.06
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,133.77,104.15
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,98.47,75.2
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,136.19,105.89
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,174.56,136.71
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,174.69,136.72
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,174.75,136.77
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,173.5,135.78
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,172.18,134.76
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,173.68,136.02
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,175.12,137.25
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,166.53,130.69
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,157.96,124.15
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,124.15,96.77
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,91.01,69.72
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,83.38,63.59
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,75.79,57.46
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,91.97,70.98
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,108.28,84.61
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,66.26,50.06
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,25.28,15.8
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,58.81,44.27
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,92.94,73.18
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,63.8,48.9
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,35.18,24.68
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,29.78,20.13
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,24.4,15.52
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,19.41,11.23
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,14.44,6.87
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,10.24,3.14
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,6.06,0.0
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.02,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,4.33,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,8.35,0.7
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,18.68,10.93
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,29.05,19.58
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,41.27,30.39
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,53.55,41.06
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,66.36,51.96
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,79.31,62.76
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,90.02,71.46
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,100.79,80.09
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,131.9,105.68
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,164.29,131.99
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,247.92,199.53
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,342.1,273.52
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,421.26,334.76
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,520.91,409.86
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,568.69,444.09
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,617.58,478.94
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,464.66,363.04
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,299.04,233.43
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,383.33,299.0
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,470.07,363.53
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,473.45,365.26
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,476.19,367.09
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,358.88,278.15
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,228.5,177.07
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,228.1,177.19
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,227.6,176.86
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,224.43,174.49
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,221.19,172.09
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,216.16,168.31
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,211.1,164.51
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,195.17,152.13
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,179.39,139.85
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,171.16,133.52
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,162.99,127.22
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,153.39,119.76
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,143.99,112.44
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,115.01,89.4
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,86.64,66.53
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,97.71,75.93
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,108.79,85.35
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,136.84,108.68
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,156.45,124.44
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,131.39,103.57
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,107.32,83.44
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,118.75,82.97
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,100.12,58.53
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,52.64,30.0
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,28.66,18.99
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,14.11,1.81
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,11.41,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,21.9,11.64
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,33.59,24.15
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,69.08,42.42
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,86.91,61.37
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,76.84,60.73
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,95.2,76.12
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,114.5,92.1
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,100.46,80.11
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,84.95,66.79
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,104.63,83.08
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,124.6,99.37
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,144.03,114.87
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,163.99,130.61
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,229.45,182.96
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,289.77,229.88
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,335.17,264.52
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,382.2,299.91
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,567.87,443.29
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,750.56,577.04
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,563.75,436.77
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,346.38,268.73
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,349.28,271.81
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,351.92,273.77
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,543.88,422.25
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,736.4,563.11
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,873.96,666.64
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,961.72,730.11
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,954.12,725.57
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,929.48,710.19
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,908.77,696.91
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,884.83,681.34
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,854.06,660.93
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,820.59,638.29
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,782.07,612.25
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,745.77,587.15
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,699.4,553.09
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,651.57,517.23
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,598.61,477.47
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,545.33,436.29
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,488.68,390.49
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,432.77,344.07
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,372.89,293.86
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,315.6,244.61
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,256.16,193.37
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,198.08,143.37
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,144.14,98.77
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,97.99,63.62
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,55.41,36.31
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,33.24,23.19
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,17.02,4.44
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
