Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,12.98,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,24.6,14.4
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,37.65,27.94
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,72.79,46.87
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,116.74,77.26
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,169.55,119.22
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,227.46,168.69
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,287.42,220.53
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,345.98,271.11
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,408.74,324.15
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,466.72,372.26
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,525.88,419.78
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,583.05,463.54
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,639.36,505.19
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,689.49,542.05
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,738.22,576.96
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,786.11,611.14
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,823.93,636.57
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,858.8,660.05
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,890.68,681.39
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,917.7,698.06
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,941.31,712.39
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,957.78,723.27
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,970.58,731.83
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,977.81,735.81
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,981.24,737.37
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,979.08,736.3
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,973.15,732.86
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,964.76,728.26
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,952.45,721.07
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,932.09,708.43
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,908.21,693.39
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,876.89,673.1
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,842.63,650.61
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,804.54,626.37
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,763.85,599.33
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,723.36,569.42
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,674.15,532.51
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,620.91,492.29
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,566.76,450.2
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,508.1,402.64
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,449.75,354.05
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,385.87,300.16
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,321.43,244.16
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,259.82,191.06
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,206.86,145.82
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,150.01,98.79
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,100.05,61.11
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,54.15,33.64
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,30.45,20.87
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,15.28,4.18
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,12.2,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,23.54,13.88
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,33.61,24.32
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,72.19,43.41
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,118.99,74.03
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,176.46,119.1
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,234.61,169.55
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,297.87,225.27
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,270.79,214.52
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,188.55,152.49
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,224.81,182.36
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,263.32,213.63
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,282.76,228.62
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,301.41,242.73
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,399.74,321.69
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,508.1,406.6
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,682.24,543.19
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,841.32,662.8
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,876.98,686.59
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,909.53,708.94
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,936.74,726.5
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,960.37,741.73
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,977.18,753.67
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,990.19,763.14
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,994.35,765.53
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,994.48,765.25
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,991.34,763.88
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,984.41,759.97
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,973.27,753.21
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,958.37,743.86
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,936.74,729.75
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,911.63,713.15
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,881.07,692.54
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,847.41,669.55
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,808.92,643.58
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,775.53,619.99
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,725.21,581.37
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,673.96,541.41
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,620.36,499.81
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,565.99,456.47
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,508.45,408.71
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,450.6,359.49
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,388.41,306.13
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,328.36,253.39
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,267.5,199.34
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,209.67,147.92
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,151.7,99.59
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,101.06,61.6
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,53.79,33.94
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,31.25,21.8
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,15.68,5.13
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,12.6,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,25.18,15.77
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,37.1,27.76
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,74.91,44.97
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,123.72,77.06
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,182.49,123.78
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,241.42,175.71
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,305.03,232.77
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,368.23,289.05
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,432.2,344.71
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,492.33,396.38
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,552.95,446.9
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,609.24,492.54
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,664.45,535.98
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,710.43,571.21
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,759.44,607.67
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,803.83,639.83
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,845.84,668.1
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,881.66,692.89
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,914.35,715.34
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,939.95,731.27
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,961.87,744.59
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,979.56,756.79
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,993.46,766.45
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,1001.24,770.47
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,1005.12,771.92
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,1003.26,771.01
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,997.48,767.51
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,986.39,759.3
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,971.38,748.45
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,950.01,734.32
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,925.03,717.66
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,895.11,697.44
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,861.8,674.7
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,822.01,648.12
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,779.53,618.79
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,733.41,583.88
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,684.99,546.46
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,630.97,504.52
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,575.84,460.55
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,519.52,413.54
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,460.24,363.02
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,397.65,309.05
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,336.56,255.11
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,273.25,198.67
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,213.49,145.7
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,151.22,94.09
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,97.5,54.55
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,47.61,27.65
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,28.96,19.7
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,14.15,4.49
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,12.57,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,25.52,16.15
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,34.52,25.19
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,72.91,41.33
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,123.67,74.01
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,182.49,119.73
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,241.15,169.72
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,305.73,225.29
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,367.16,277.65
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,430.72,330.22
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,490.44,378.93
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,550.48,426.3
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,606.89,469.51
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,658.04,507.72
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,708.37,543.47
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,756.86,576.81
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,801.18,606.68
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,843.18,633.09
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,878.0,654.41
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,909.61,673.49
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,936.55,689.98
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,959.91,704.13
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,977.32,715.29
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,990.89,724.11
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,998.28,728.22
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,1001.71,729.91
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,999.78,729.18
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,993.89,726.03
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,982.62,719.53
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,967.44,710.58
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,946.3,697.34
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,921.51,681.76
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,891.46,663.08
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,858.09,642.07
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,818.82,616.52
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,776.78,588.48
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,729.94,555.28
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,681.11,519.87
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,628.43,481.28
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,574.49,440.58
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,517.63,395.76
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,458.08,347.63
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,395.9,296.46
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,335.09,245.03
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,272.13,191.39
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,212.53,140.62
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,150.28,90.88
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,96.41,52.63
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,46.2,26.83
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,29.02,19.46
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,18.05,7.58
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,7.08,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,12.54,0.0
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,25.5,16.08
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,34.09,24.52
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,71.39,39.78
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,121.88,71.98
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,179.82,116.79
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,237.8,165.91
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,301.76,220.83
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,361.91,272.14
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,423.89,323.49
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,482.92,371.12
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,542.34,417.4
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,598.05,459.36
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,652.79,499.2
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,697.34,531.31
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,744.56,564.35
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,788.05,594.26
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,829.16,620.61
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,864.51,643.4
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,896.76,664.01
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,922.35,678.79
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,944.36,691.2
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,962.25,701.9
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,976.4,710.23
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,984.0,713.42
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,987.74,714.27
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,986.23,712.87
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,980.84,709.14
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,970.19,701.18
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,955.67,690.9
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,935.25,678.28
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,911.22,663.37
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,881.82,644.95
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,849.03,624.23
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,811.02,600.79
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,770.24,574.51
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,724.71,542.73
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,676.88,508.56
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,624.4,470.65
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,570.66,430.68
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,515.24,387.39
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,456.74,340.57
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,395.03,291.07
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,334.61,241.08
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,271.62,187.98
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,211.7,137.54
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,151.9,90.55
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,95.54,51.16
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,45.21,26.59
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,29.91,19.99
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,18.92,8.46
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,7.87,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,12.94,0.0
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,26.33,16.66
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,34.91,24.94
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,71.7,39.69
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,122.02,70.92
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,180.22,115.02
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,240.56,165.23
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,302.55,217.68
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,362.59,268.04
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,424.5,318.52
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,483.54,365.82
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,542.84,411.77
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,594.66,450.11
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,647.86,488.05
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,697.31,522.74
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,744.89,555.19
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,788.02,584.31
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,828.77,609.87
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,863.52,631.54
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,895.08,651.05
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,921.57,666.44
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,944.52,679.56
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,961.59,689.21
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,974.87,696.53
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,982.48,699.6
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,986.18,700.37
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,984.16,698.48
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,978.22,694.32
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,965.78,686.22
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,949.59,675.93
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,928.31,662.55
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,903.48,647.0
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,872.48,627.55
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,838.44,606.14
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,800.15,582.41
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,759.22,555.71
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,712.18,523.75
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,663.54,489.92
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,615.16,455.87
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,560.89,416.65
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,501.67,372.1
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,443.29,326.78
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,382.8,279.42
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,322.42,230.67
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,260.44,180.04
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,203.01,133.14
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,145.52,88.88
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,94.78,54.19
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,48.85,31.42
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,35.09,24.35
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,20.6,10.05
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,8.65,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,13.78,1.33
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,27.53,17.78
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,39.29,28.78
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,73.9,43.64
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,120.89,72.38
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,177.11,114.27
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,233.57,161.11
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,294.34,212.42
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,355.14,263.15
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,416.86,313.43
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,475.36,360.5
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,534.29,406.42
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,589.64,448.56
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,640.02,486.05
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,688.62,520.72
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,735.4,553.16
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,776.53,581.12
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,814.77,605.81
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,849.66,628.82
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,881.52,649.78
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,904.91,663.8
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,924.5,675.37
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,941.2,686.1
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,954.3,694.58
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,960.52,698.69
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,962.97,700.52
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,929.27,677.43
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,862.94,629.53
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,912.19,667.29
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,926.82,678.68
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,906.64,666.68
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,895.49,661.01
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,795.92,591.51
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,689.25,514.74
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,676.58,508.48
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,658.81,497.7
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,572.12,434.78
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,482.97,369.32
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,415.7,319.55
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,345.07,266.44
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,356.34,275.34
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,354.83,272.55
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,326.25,247.23
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,291.67,215.15
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,234.08,167.67
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,187.26,129.66
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,141.74,91.24
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,96.78,57.48
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,50.24,38.34
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,35.96,25.37
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,21.37,11.05
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,9.44,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,14.9,3.41
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,30.27,20.7
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,39.47,29.54
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,74.18,43.91
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,122.91,74.08
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,180.1,117.45
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,237.57,165.38
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,299.2,217.39
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,360.94,269.07
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,423.45,319.98
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,482.2,367.68
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,541.27,414.17
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,596.76,456.07
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,647.12,493.07
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,696.26,529.19
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,743.52,563.15
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,785.66,592.09
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,825.17,617.73
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,860.28,641.02
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,892.27,662.18
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,916.15,676.65
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,936.16,688.61
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,953.13,699.58
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,966.41,708.23
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,973.72,711.73
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,977.24,712.9
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,974.7,711.65
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,968.37,708.08
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,957.79,701.85
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,943.37,693.2
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,921.87,679.57
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,896.87,663.68
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,866.44,644.45
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,832.9,623.01
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,794.1,598.65
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,752.72,570.7
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,706.54,537.75
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,663.62,506.21
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,610.4,467.08
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,556.23,426.09
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,497.56,379.79
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,439.46,332.65
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,377.24,282.1
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,317.79,232.34
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,256.58,180.51
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,199.57,132.62
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,142.71,87.96
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,92.52,53.67
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,46.89,35.53
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,35.89,25.48
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,22.33,12.17
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,15.95,5.13
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,31.64,22.1
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,42.82,32.73
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,74.71,47.6
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,118.82,75.74
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,173.53,117.44
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,221.76,156.06
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,277.87,202.84
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,325.44,246.01
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,358.45,275.69
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,385.18,299.27
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,391.96,305.82
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,446.87,347.83
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,517.05,399.98
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,584.18,449.69
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,660.43,504.98
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,703.48,535.17
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,744.96,564.01
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,755.88,570.6
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,765.35,576.14
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,790.19,592.31
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,812.62,606.56
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,891.97,665.05
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,942.85,700.15
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,950.32,705.6
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,954.14,709.08
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,952.06,708.05
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,946.31,704.7
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,938.69,700.23
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,927.0,693.11
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,906.14,679.85
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,881.83,664.3
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,853.11,645.69
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,821.09,624.72
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,782.83,600.32
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,741.98,572.23
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,698.3,540.42
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,651.99,505.86
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,600.6,467.23
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,548.04,426.48
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,493.74,382.38
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,436.86,334.99
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,376.42,284.02
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,317.28,232.89
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,256.32,180.24
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,196.83,129.49
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,139.57,83.94
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,88.41,49.18
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,41.6,31.13
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,33.64,23.67
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,22.44,12.55
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,11.02,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,15.27,5.35
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,31.07,21.55
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,39.06,29.28
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,71.67,42.18
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,97.49,66.74
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,86.81,68.41
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,103.84,82.39
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,121.54,96.74
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,117.79,93.43
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,112.71,88.9
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,108.26,84.92
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,103.72,80.9
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,103.05,80.11
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,102.37,79.34
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,204.59,162.63
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,307.36,244.26
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,311.24,246.68
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,314.48,248.83
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,216.23,170.68
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,112.61,86.79
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,99.98,76.49
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,87.32,66.09
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,68.02,50.31
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,48.88,34.61
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,46.56,32.7
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,44.22,30.78
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,92.98,70.79
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,142.49,111.04
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,180.74,141.95
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,219.23,172.87
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,245.39,194.27
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,271.43,215.61
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,364.4,290.87
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,454.1,362.21
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,389.73,311.99
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,340.81,273.66
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,222.43,178.52
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,105.56,82.51
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,112.16,88.45
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,118.71,94.33
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,252.07,204.87
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,351.61,282.6
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,345.82,272.25
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,316.46,239.68
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,254.38,183.87
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,197.02,132.94
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,139.71,86.29
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,88.58,51.07
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,42.06,32.23
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,35.27,25.67
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,24.1,14.42
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,12.19,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,6.29,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
