Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,8.65,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,19.82,9.49
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,33.53,24.1
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,41.87,32.23
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,74.47,45.22
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,122.6,74.89
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,178.36,118.15
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,234.94,167.04
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,295.33,220.43
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,356.01,274.18
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,416.44,326.66
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,473.96,375.48
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,531.77,422.97
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,585.81,466.11
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,634.83,504.2
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,683.05,540.68
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,729.44,574.83
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,772.38,605.82
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,813.27,633.77
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,847.34,657.38
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,878.25,678.75
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,903.4,694.76
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,924.96,708.29
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,941.05,719.14
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,953.4,727.52
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,960.17,730.81
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,963.11,731.6
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,961.32,730.39
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,955.7,726.69
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,944.47,719.26
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,929.47,709.36
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,908.23,695.2
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,883.47,678.65
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,852.31,657.58
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,818.19,634.36
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,780.6,608.45
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,740.38,579.04
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,693.18,543.84
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,649.26,510.14
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,596.81,470.09
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,543.41,428.08
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,485.28,380.48
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,427.93,332.24
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,367.01,280.4
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,308.98,229.83
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,248.94,177.86
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,193.36,130.45
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,137.98,86.6
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,89.15,53.65
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,45.95,35.44
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,37.39,27.35
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,23.61,14.04
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,12.16,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,6.29,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,5.51,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,20.0,10.11
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,33.9,24.38
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,49.51,39.05
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,70.88,53.73
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,96.76,73.38
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,126.41,97.18
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,159.35,125.19
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,194.12,154.94
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,271.22,215.57
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,358.91,286.11
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,423.5,340.13
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,488.11,393.53
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,551.56,444.08
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,616.35,494.25
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,665.62,531.45
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,713.75,566.91
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,758.11,599.66
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,805.49,633.92
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,840.5,657.55
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,861.03,669.91
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,890.79,689.15
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,917.67,706.21
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,934.6,716.62
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,947.92,724.67
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,956.73,729.69
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,961.81,732.27
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,959.56,732.15
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,953.53,730.03
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,939.42,721.09
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,921.79,709.6
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,901.06,697.89
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,876.91,683.6
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,845.71,662.75
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,811.77,639.7
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,782.82,619.42
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,741.99,589.89
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,667.2,531.86
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,594.24,474.52
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,555.91,445.18
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,512.13,410.18
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,368.19,295.12
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,243.64,195.88
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,224.17,179.95
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,201.89,160.72
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,167.48,132.28
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,136.47,106.99
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,106.54,82.31
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,78.82,60.12
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,55.09,44.13
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,38.72,28.91
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,23.97,14.7
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,8.37,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,4.33,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,10.23,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,22.01,12.32
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,33.69,24.58
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,40.92,31.69
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,72.45,43.4
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,121.67,72.73
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,181.89,119.47
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,240.21,170.52
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,301.96,226.07
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,362.0,280.43
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,423.99,335.53
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,481.94,386.08
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,539.98,435.19
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,594.39,480.14
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,647.61,522.88
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,635.09,511.78
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,586.59,471.77
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,625.17,501.05
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,662.82,528.85
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,785.29,626.22
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,892.73,707.67
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,918.47,724.66
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,940.52,739.42
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,957.44,751.37
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,970.49,760.65
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,977.44,764.52
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,980.42,765.67
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,978.06,764.01
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,971.74,759.65
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,956.17,749.33
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,936.97,736.46
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,915.2,720.73
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,889.9,702.5
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,655.23,522.31
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,386.79,306.57
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,378.68,301.26
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,369.69,294.67
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,546.69,439.36
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,651.68,522.56
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,551.89,442.62
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,453.61,364.07
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,455.71,363.32
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,434.19,340.94
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,373.71,288.11
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,314.69,235.58
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,253.86,181.22
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,193.58,128.56
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,136.35,82.98
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,85.08,49.18
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,42.91,33.05
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,36.11,26.53
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,25.35,15.95
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,13.76,0.0
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,7.08,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,5.51,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,11.02,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,22.88,13.28
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,35.03,25.64
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,48.18,38.03
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,75.42,52.51
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,112.41,76.72
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,154.88,109.57
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,187.13,141.28
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,212.51,166.57
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,297.91,231.07
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,410.75,318.95
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,466.74,365.58
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,523.03,411.29
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,576.02,453.27
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,628.12,493.37
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,675.88,528.73
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,721.88,561.81
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,761.57,589.62
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,798.17,614.64
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,821.64,630.87
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,851.48,650.73
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,868.94,659.58
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,859.51,649.04
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,847.52,639.56
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,832.83,628.05
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,858.25,646.28
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,880.0,661.6
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,914.97,689.39
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,931.97,703.01
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,918.98,695.22
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,902.52,685.27
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,797.93,610.44
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,673.75,518.83
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,712.65,550.32
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,733.47,567.64
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,696.9,541.22
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,658.29,513.18
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,648.45,507.45
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,624.56,490.37
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,574.22,451.88
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,523.44,411.96
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,466.6,366.15
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,410.84,319.89
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,353.68,271.27
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,298.56,223.46
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,241.67,174.24
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,188.36,128.87
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,135.77,87.87
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,86.58,54.85
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,49.58,38.9
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,39.9,29.8
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,28.35,18.54
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,16.87,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,9.05,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,5.9,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,11.4,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,22.15,12.96
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,35.01,25.68
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,42.89,33.29
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,71.94,44.4
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,119.15,72.63
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,173.11,113.96
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,228.22,161.36
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,287.08,213.5
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,288.04,225.81
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,246.43,198.39
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,237.24,191.42
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,228.28,183.81
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,314.23,252.69
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,400.36,320.41
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,395.19,314.84
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,374.41,297.18
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,374.94,296.59
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,373.9,294.63
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,528.59,416.27
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,665.95,521.24
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,713.36,554.93
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,748.48,580.08
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,763.12,591.49
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,775.64,601.51
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,820.93,635.94
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,863.95,668.41
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,849.93,659.53
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,833.14,648.85
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,805.49,629.12
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,775.91,607.81
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,832.92,656.38
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,869.15,688.69
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,839.75,667.47
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,807.3,643.57
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,770.02,616.57
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,730.3,587.16
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,686.9,553.32
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,641.16,516.94
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,554.34,447.82
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,473.94,382.97
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,278.79,225.39
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,99.38,78.56
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,180.89,144.43
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,238.82,187.17
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,225.47,168.35
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,192.68,131.89
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,137.69,88.26
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,89.38,56.65
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,49.6,39.41
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,41.45,31.6
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,28.97,19.41
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,16.55,0.2
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,8.65,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,6.69,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,12.9,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,23.64,14.46
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,36.63,27.29
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,44.85,35.3
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,73.46,46.44
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,106.69,75.02
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,110.83,88.02
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,155.4,122.5
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,212.11,167.89
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,295.41,231.56
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,406.26,319.75
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,461.83,367.12
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,517.71,413.55
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,571.04,455.81
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,623.75,496.18
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,672.03,532.91
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,712.33,562.97
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,756.15,594.2
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,798.39,623.22
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,831.79,645.25
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,862.09,665.0
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,887.36,681.15
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,909.22,694.91
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,925.88,706.44
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,938.83,715.51
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,945.85,719.36
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,949.04,720.85
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,947.07,720.32
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,941.29,717.27
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,929.57,708.79
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,914.16,697.83
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,893.77,684.48
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,869.85,668.65
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,840.15,648.96
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,807.31,626.9
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,769.97,601.2
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,729.95,572.39
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,685.08,538.19
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,638.2,501.71
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,587.44,462.02
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,535.45,420.24
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,480.72,374.49
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,424.06,326.09
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,364.67,275.01
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,306.52,223.97
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,246.98,172.04
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,187.92,121.78
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,131.34,77.98
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,80.47,46.18
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,43.65,33.42
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,37.65,27.76
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,27.37,17.84
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,16.03,1.43
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,8.26,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,9.13,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,23.67,14.65
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,37.49,28.0
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,52.96,42.44
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,71.39,55.31
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,94.03,72.89
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,120.84,94.41
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,155.81,122.23
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,195.63,154.38
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,228.46,181.78
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,261.63,208.98
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,379.48,300.75
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,517.27,407.4
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,569.72,448.25
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,621.75,488.13
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,669.05,523.62
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,714.68,557.05
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,756.93,588.1
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,788.79,611.51
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,821.01,633.34
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,850.21,652.25
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,874.2,667.79
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,894.84,681.03
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,910.33,691.45
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,922.27,699.55
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,929.38,703.14
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,932.88,704.38
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,930.09,703.4
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,923.66,700.03
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,912.32,692.02
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,897.4,681.61
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,876.9,669.87
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,853.03,656.18
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,823.27,636.84
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,790.64,614.84
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,753.98,589.32
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,714.79,561.3
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,676.64,532.17
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,629.91,496.01
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,579.42,456.82
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,527.9,415.63
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,472.7,370.32
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,417.3,323.46
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,359.12,273.17
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,300.11,221.35
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,241.22,170.13
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,186.5,123.76
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,132.07,81.74
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,83.69,51.5
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,49.79,39.14
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,40.22,30.2
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,28.75,19.2
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,17.36,3.37
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,9.05,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,7.08,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,13.78,0.0
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,24.94,15.8
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,35.35,26.01
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,42.2,32.59
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,69.85,42.03
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,120.47,71.35
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,176.44,113.9
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,233.05,162.12
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,295.41,216.87
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,353.65,268.34
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,412.84,319.54
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,469.79,367.96
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,526.87,414.98
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,580.32,457.74
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,632.54,498.16
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,675.76,531.02
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,721.17,564.5
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,763.61,595.09
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,803.95,623.48
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,837.02,646.11
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,866.91,666.32
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,891.47,681.41
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,912.47,693.99
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,928.08,704.24
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,939.99,712.05
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,946.42,714.79
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,949.06,715.07
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,946.61,713.02
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,940.39,708.61
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,928.65,699.53
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,913.14,688.01
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,892.4,674.32
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,868.16,658.26
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,839.05,638.76
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,806.59,616.93
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,768.8,589.85
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,728.35,560.11
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,683.86,527.04
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,637.06,491.48
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,585.67,452.19
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,533.08,410.82
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,477.13,365.06
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,420.76,317.66
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,361.24,267.16
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,302.87,216.63
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,243.25,164.88
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,186.36,116.9
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,129.87,74.36
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,75.31,41.3
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,40.15,29.82
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,33.96,24.14
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,25.11,15.81
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,16.38,3.73
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,7.87,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,7.08,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,14.69,0.0
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,23.83,14.69
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,33.08,23.55
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,39.66,29.72
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,66.63,38.46
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,120.07,68.73
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,175.55,109.45
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,231.84,155.91
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,291.09,206.25
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,348.9,255.61
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,407.93,304.84
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,464.12,351.13
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,520.09,395.84
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,572.38,436.65
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,623.4,475.34
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,670.71,511.13
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,716.04,544.73
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,756.18,572.88
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,793.49,598.48
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,826.45,620.66
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,856.25,640.66
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,880.78,656.08
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,901.73,669.1
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,917.27,679.28
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,929.11,687.11
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,934.65,691.12
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,936.4,692.74
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,934.38,691.42
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,928.61,687.72
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,916.16,679.64
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,900.12,669.26
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,879.63,655.69
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,855.7,639.84
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,610.08,462.4
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,334.92,253.0
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,320.17,243.49
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,305.28,233.05
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,500.44,385.09
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,625.84,477.87
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,578.43,441.06
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,525.98,400.47
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,388.77,296.23
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,271.9,208.33
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,234.51,179.27
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,198.86,151.07
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,209.0,149.03
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,182.97,115.54
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,128.06,74.82
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,78.81,46.04
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,46.23,35.03
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,39.17,28.61
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,28.95,19.08
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,17.56,5.24
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,9.05,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,8.26,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,15.92,2.09
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,27.65,18.26
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,39.43,29.5
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,50.39,39.64
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,75.06,48.85
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,120.87,74.74
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,172.82,112.68
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,225.68,155.46
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,282.21,202.44
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,337.39,248.65
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,394.51,295.48
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,449.05,339.01
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,504.51,381.77
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,556.35,420.82
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,607.66,458.3
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,654.07,491.46
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,698.83,522.59
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,733.4,546.39
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,772.92,572.93
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,805.2,594.63
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,834.51,613.61
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,858.72,627.99
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,879.56,640.18
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,894.85,650.07
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,906.63,657.8
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,912.23,660.38
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,914.22,660.77
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,911.4,658.97
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,905.02,655.02
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,891.68,646.68
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,875.0,636.3
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,855.03,623.83
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,831.81,609.26
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,802.08,590.76
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,778.85,575.16
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,665.25,494.71
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,544.35,407.7
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,412.09,311.71
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,292.53,222.12
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,258.45,197.37
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,225.65,172.96
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,205.41,157.68
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,185.5,142.47
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,261.03,195.98
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,288.32,206.19
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,212.29,148.47
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,156.23,109.21
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,118.0,81.02
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,84.4,59.37
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,58.99,46.1
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,45.18,33.7
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,31.34,21.06
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,17.48,5.84
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,9.05,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
