Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,14.14,2.5
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,28.16,18.94
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,38.84,29.28
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,47.56,37.55
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,53.94,43.46
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,60.26,49.12
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,103.59,63.04
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,153.68,95.69
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,205.4,136.92
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,259.71,183.32
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,315.85,231.81
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,370.26,278.43
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,422.04,322.72
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,473.63,365.6
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,523.12,405.6
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,569.2,441.86
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,612.52,476.25
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,653.91,508.48
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,692.54,537.19
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,729.15,563.85
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,759.8,586.46
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,787.44,606.64
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,810.53,622.04
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,830.2,634.86
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,844.75,644.8
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,855.82,652.43
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,861.38,655.37
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,863.41,655.98
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,861.54,654.97
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,856.19,651.67
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,838.72,640.24
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,818.03,626.61
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,799.39,613.65
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,777.61,598.2
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,753.23,580.81
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,725.47,560.67
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,691.06,534.99
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,659.86,511.07
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,606.3,469.97
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,555.71,430.59
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,510.51,395.45
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,463.88,358.1
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,417.6,318.88
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,369.22,276.52
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,301.37,222.87
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,245.67,180.63
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,198.55,142.48
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,155.38,109.1
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,118.11,82.68
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,83.7,68.54
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,68.48,55.26
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,55.59,43.76
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,42.88,32.25
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,29.97,20.3
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,18.13,7.17
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,6.29,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,14.05,2.86
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,28.56,19.25
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,36.98,27.52
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,45.4,35.45
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,51.14,40.77
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,56.88,45.88
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,100.36,59.62
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,151.27,92.49
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,173.11,124.47
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,153.43,122.0
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,176.54,140.46
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,200.5,159.37
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,229.66,182.2
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,260.06,205.77
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,317.19,250.01
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,373.73,293.24
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,463.02,361.82
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,564.53,438.34
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,605.92,467.96
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,646.53,496.79
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,722.99,555.61
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,786.86,605.14
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,809.76,621.62
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,829.41,635.35
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,844.55,645.73
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,856.27,653.81
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,862.56,658.22
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,865.4,660.36
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,863.17,659.08
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,857.47,655.51
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,847.47,647.79
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,833.89,637.69
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,769.56,589.73
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,688.23,528.43
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,664.62,511.59
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,639.44,493.11
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,610.01,472.82
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,577.58,449.8
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,590.95,460.84
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,578.95,451.28
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,531.6,413.55
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,482.99,373.84
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,431.48,330.06
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,379.07,284.51
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,324.29,236.83
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,270.34,189.44
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,215.2,141.78
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,162.11,98.79
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,106.4,60.61
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,58.29,46.54
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,48.15,37.53
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,42.64,32.46
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,35.67,25.98
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,28.75,19.3
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,18.34,7.71
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,13.67,2.99
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,27.86,18.69
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,35.55,26.25
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,43.26,33.54
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,48.37,38.27
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,53.49,42.84
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,97.14,56.62
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,152.63,93.05
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,204.61,134.12
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,258.95,180.53
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,312.88,227.52
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,367.79,274.87
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,420.56,320.18
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,472.79,363.86
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,521.18,402.77
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,568.35,439.47
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,612.33,473.51
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,654.35,505.23
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,693.13,534.14
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,729.83,560.97
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,760.61,583.86
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,788.31,604.27
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,811.64,619.36
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,831.59,631.98
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,846.46,642.09
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,857.78,649.83
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,863.89,653.04
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,866.42,653.88
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,864.57,652.83
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,859.13,649.42
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,844.92,640.42
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,827.44,629.23
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,809.11,616.87
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,787.47,601.7
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,760.55,582.75
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,730.51,561.18
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,696.11,536.76
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,659.14,509.81
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,618.43,478.41
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,575.51,444.54
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,528.67,407.46
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,480.53,368.27
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,429.4,325.04
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,377.26,279.98
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,322.74,232.81
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,268.98,185.94
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,214.39,139.44
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,161.78,97.45
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,106.03,59.81
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,57.89,45.81
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,48.52,37.62
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,43.4,33.0
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,36.45,26.56
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,29.56,19.94
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,19.15,8.59
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,14.55,3.87
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,29.02,19.73
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,39.29,29.62
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,47.59,37.45
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,53.61,43.01
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,59.61,48.34
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,100.39,60.74
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,150.37,92.25
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,201.88,132.51
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,259.21,180.69
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,311.94,225.91
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,366.01,271.79
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,418.16,315.96
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,470.18,358.84
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,519.5,397.73
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,565.46,432.85
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,608.64,465.87
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,649.92,496.64
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,686.95,523.6
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,721.35,548.11
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,752.09,569.33
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,779.91,588.12
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,802.42,602.91
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,821.62,614.67
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,836.26,623.26
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,847.51,629.61
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,853.35,632.69
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,855.77,633.58
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,854.02,632.71
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,848.88,629.66
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,838.74,623.59
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,825.14,615.22
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,806.62,603.27
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,784.81,588.34
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,758.07,569.83
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,728.41,548.91
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,694.12,524.13
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,657.29,497.01
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,616.08,466.07
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,573.01,433.01
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,528.61,398.84
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,480.25,360.66
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,428.77,318.38
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,377.15,275.01
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,323.49,229.85
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,270.76,185.08
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,213.53,137.82
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,161.98,97.73
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,111.17,64.64
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,64.69,50.96
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,55.09,42.73
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,49.11,37.43
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,40.84,29.99
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,32.54,22.26
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,19.8,9.24
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,9.44,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,7.08,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,18.22,6.6
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,29.67,20.25
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,40.46,30.56
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,49.18,38.73
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,54.77,43.79
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,60.36,48.63
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,100.35,60.43
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,150.89,91.66
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,202.4,131.08
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,259.72,178.2
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,313.07,223.03
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,367.71,268.27
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,419.74,310.99
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,471.61,352.12
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,520.9,389.35
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,566.67,422.58
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,610.27,453.78
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,651.99,482.56
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,690.05,507.45
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,725.76,529.96
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,756.12,550.49
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,783.5,568.73
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,806.94,582.95
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,827.16,594.18
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,841.7,604.12
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,852.78,611.95
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,859.17,616.15
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,862.09,618.15
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,859.94,617.69
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,854.3,615.07
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,843.97,609.85
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,830.17,602.32
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,811.37,591.44
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,789.23,577.72
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,761.7,559.67
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,731.2,539.15
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,696.81,516.24
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,659.85,490.82
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,618.18,460.33
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,574.64,427.66
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,528.16,392.59
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,481.04,355.87
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,429.2,313.96
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,377.09,270.78
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,322.63,225.51
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,269.02,180.51
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,214.96,136.15
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,159.13,93.07
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,107.41,59.87
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,59.77,46.1
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,50.92,38.59
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,45.51,33.86
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,38.27,27.42
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,31.07,20.75
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,20.34,9.75
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,9.44,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,7.08,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,18.3,6.82
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,29.46,19.85
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,37.09,27.17
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,44.74,34.2
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,50.17,39.03
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,55.59,43.66
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,95.57,55.12
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,146.52,85.88
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,202.24,127.84
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,256.37,171.46
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,309.71,215.53
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,363.89,259.61
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,416.43,302.05
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,468.77,343.02
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,516.69,379.09
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,563.85,413.32
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,607.28,445.06
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,648.78,474.64
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,686.62,501.0
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,721.9,525.08
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,752.16,546.47
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,779.45,565.64
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,802.19,580.43
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,821.6,592.29
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,800.77,574.71
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,751.35,538.04
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,756.85,542.6
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,759.86,545.02
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,815.94,587.24
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,846.25,610.85
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,828.77,598.18
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,787.57,569.07
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,755.36,547.6
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,719.73,523.47
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,733.71,537.01
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,721.46,532.09
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,687.44,509.12
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,650.99,483.9
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,613.92,456.6
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,570.24,423.88
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,523.0,388.31
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,474.78,350.91
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,423.42,310.16
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,372.31,268.51
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,316.88,222.75
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,264.97,179.37
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,212.16,136.51
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,162.39,98.65
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,113.17,67.04
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,68.46,53.56
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,59.83,46.38
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,54.08,41.44
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,42.33,31.06
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,33.22,22.7
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,21.16,10.63
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,9.44,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,4.72,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,7.08,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,18.57,7.24
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,30.32,20.6
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,38.84,28.77
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,49.69,38.73
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,55.97,44.32
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,62.19,49.65
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,98.9,60.13
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,147.58,89.48
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,198.04,127.59
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,251.17,171.03
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,303.19,214.44
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,358.91,260.16
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,410.38,302.38
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,461.87,343.44
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,510.07,380.35
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,557.3,415.28
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,600.46,447.04
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,637.0,473.43
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,675.06,500.17
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,711.04,524.83
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,741.03,545.59
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,768.12,564.08
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,790.68,579.25
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,810.03,591.86
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,824.53,601.69
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,835.69,609.42
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,841.51,612.82
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,844.0,614.08
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,842.37,613.32
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,837.41,610.47
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,825.94,603.92
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,811.25,595.25
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,792.98,583.43
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,771.53,569.09
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,745.54,551.38
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,716.65,531.31
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,682.97,508.34
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,646.86,483.04
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,610.94,456.16
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,567.95,423.6
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,521.87,388.66
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,474.73,351.86
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,424.11,310.81
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,373.41,268.79
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,317.69,222.83
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,265.38,179.17
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,212.55,136.13
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,162.14,97.62
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,112.47,65.86
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,67.1,52.39
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,58.19,44.87
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,51.99,39.47
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,43.46,31.91
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,32.7,22.2
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,21.62,11.16
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,11.02,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,5.51,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,7.87,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,18.3,7.29
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,30.99,21.24
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,38.96,28.92
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,46.96,36.34
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,52.67,41.43
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,58.37,46.29
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,95.53,56.26
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,146.02,86.01
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,201.68,127.6
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,255.64,171.03
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,308.65,214.91
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,362.75,259.27
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,415.53,301.7
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,468.15,342.64
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,516.13,378.16
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,563.43,411.75
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,607.08,443.61
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,648.79,473.31
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,686.88,499.25
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,722.54,522.89
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,753.46,544.6
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,781.4,564.09
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,804.39,579.36
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,824.03,591.63
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,838.67,601.42
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,849.83,609.07
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,855.92,612.3
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,858.54,613.38
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,856.89,613.04
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,851.78,610.54
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,840.46,603.15
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,825.76,593.58
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,807.24,583.61
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,785.41,570.55
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,758.22,552.62
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,728.07,532.27
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,694.07,509.63
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,657.49,484.54
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,616.4,454.58
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,573.38,422.42
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,526.99,387.65
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,480.13,351.4
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,428.7,310.12
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,376.98,267.62
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,322.94,223.59
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,269.73,179.71
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,215.99,136.01
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,160.35,93.54
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,109.1,61.11
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,61.87,47.49
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,53.83,40.84
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,48.53,36.34
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,40.99,29.68
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,33.46,22.77
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,21.41,11.11
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,11.8,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,5.9,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,8.65,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,18.79,7.63
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,28.81,19.04
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,35.74,25.59
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,42.72,31.91
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,47.53,36.12
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,52.37,40.17
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,94.5,53.59
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,146.21,82.92
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,198.67,120.85
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,253.36,164.04
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,307.14,207.93
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,361.62,252.08
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,415.34,294.94
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,467.19,335.23
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,515.82,371.32
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,563.14,405.17
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,607.07,436.8
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,649.0,466.23
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,687.36,492.04
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,723.32,515.6
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,754.77,537.81
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,783.17,557.77
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,806.49,573.34
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,826.43,585.97
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,841.34,596.2
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,852.72,604.26
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,859.37,608.11
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,862.47,609.77
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,860.84,609.39
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,855.67,606.83
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,845.01,601.09
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,830.86,593.1
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,812.04,581.78
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,789.82,567.68
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,762.9,549.86
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,732.91,529.61
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,698.61,506.86
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,661.65,481.65
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,620.5,451.83
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,577.31,419.82
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,530.5,385.06
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,482.31,348.18
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,431.18,307.41
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,378.37,264.47
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,323.95,220.09
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,270.14,175.85
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,215.7,132.22
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,163.34,93.04
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,107.19,57.55
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,58.66,43.97
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,51.2,37.92
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,46.5,33.99
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,39.22,27.73
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,31.97,21.24
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,22.02,11.56
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,11.45,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,5.9,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,8.65,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,19.17,8.02
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,29.59,19.65
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,36.9,26.54
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,44.26,33.19
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,49.41,37.78
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,54.58,42.21
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,91.65,51.94
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,148.0,85.36
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,200.79,124.14
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,255.85,168.44
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,310.08,213.54
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,365.04,258.91
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,418.28,302.53
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,471.16,344.61
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,520.1,381.92
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,567.71,416.88
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,612.2,449.28
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,654.7,479.31
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,693.3,504.8
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,729.35,527.76
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,761.25,548.69
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,790.11,567.21
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,813.22,581.62
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,832.88,592.98
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,848.19,603.06
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,859.99,610.97
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,865.88,613.92
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,868.2,614.69
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,866.62,614.3
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,861.53,611.76
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,847.51,603.78
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,830.26,593.71
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,811.69,583.18
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,789.85,570.09
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,747.63,539.75
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,691.85,500.38
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,686.13,498.96
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,666.61,487.13
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,618.05,452.01
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,568.71,415.68
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,527.69,384.92
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,484.69,351.67
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,433.07,311.36
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,381.47,270.03
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,325.06,224.76
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,272.17,181.71
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,218.46,138.6
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,167.07,99.9
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,116.93,68.44
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,71.18,55.17
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,62.39,47.88
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,55.92,42.34
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,44.75,32.72
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,36.28,25.12
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,25.13,14.29
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,14.07,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
