Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,10.23,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,20.77,9.38
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,31.98,21.83
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,42.57,31.71
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,50.84,39.28
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,56.81,44.62
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,62.76,49.74
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,97.42,58.63
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,148.44,87.81
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,200.87,126.0
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,255.9,169.66
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,312.88,215.54
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,367.57,258.98
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,420.72,301.12
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,473.75,341.81
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,523.66,378.93
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,570.14,412.38
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,614.36,444.38
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,656.65,474.2
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,695.36,499.9
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,731.63,523.29
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,762.47,543.64
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,790.27,561.68
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,813.45,576.43
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,833.25,588.59
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,839.29,591.04
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,837.81,588.49
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,843.73,592.84
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,837.14,589.29
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,856.94,604.03
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,860.15,607.04
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,852.39,602.95
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,840.78,596.52
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,821.9,585.39
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,799.59,571.33
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,772.76,553.88
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,742.74,533.91
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,707.71,510.73
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,669.97,485.1
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,628.6,455.46
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,584.96,423.41
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,537.87,388.67
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,489.33,351.75
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,437.58,310.7
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,385.11,268.08
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,328.15,221.97
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,273.16,176.91
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,217.77,132.47
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,164.02,92.18
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,110.49,59.13
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,60.57,45.57
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,48.69,35.8
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,43.85,31.76
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,37.59,26.38
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,31.41,20.83
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,22.17,11.94
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,13.03,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,6.29,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,9.44,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,19.29,8.2
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,28.98,18.86
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,35.58,25.02
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,42.28,30.97
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,47.18,35.25
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,56.38,43.05
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,91.87,51.26
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,144.69,80.08
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,198.08,117.92
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,253.47,161.07
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,308.35,205.21
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,365.51,250.63
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,418.13,291.86
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,470.25,331.29
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,519.44,366.48
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,567.19,399.07
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,611.72,427.82
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,654.16,453.84
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,693.25,477.44
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,730.01,499.21
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,761.1,518.88
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,789.04,537.15
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,811.59,551.97
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,830.56,564.06
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,845.79,574.31
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,857.44,582.49
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,862.77,587.7
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,864.47,590.72
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,862.56,590.24
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,857.1,587.69
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,844.01,579.94
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,827.62,570.18
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,808.85,560.58
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,786.77,548.19
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,759.48,531.43
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,729.32,512.39
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,694.78,491.03
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,657.7,467.23
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,616.65,438.97
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,573.72,408.54
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,528.67,376.27
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,479.85,340.25
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,428.71,300.86
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,377.19,260.08
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,323.2,217.21
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,270.09,174.58
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,216.69,132.6
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,161.2,91.61
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,109.76,60.03
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,62.26,46.56
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,54.52,40.36
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,49.24,36.01
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,42.14,29.98
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,35.06,23.69
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,24.0,13.36
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,12.21,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,6.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,18.95,7.9
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,31.27,20.56
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,45.28,33.06
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,59.1,45.17
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,73.46,57.48
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,87.53,69.27
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,110.78,79.83
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,141.03,99.68
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,174.34,113.09
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,239.21,154.06
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,288.08,198.21
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,324.37,231.26
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,346.45,253.17
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,347.78,257.36
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,402.49,297.24
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,470.19,346.02
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,489.86,359.62
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,510.81,373.61
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,439.9,322.12
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,357.05,260.99
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,355.22,259.82
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,352.57,257.71
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,428.63,312.1
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,516.07,372.81
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,628.38,451.2
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,740.48,526.88
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,756.37,535.17
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,770.05,542.58
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,815.94,577.0
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,836.33,594.01
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,830.56,589.41
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,820.89,582.57
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,802.51,571.06
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,780.8,556.65
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,754.77,539.18
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,725.69,519.39
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,691.98,495.92
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,655.65,470.23
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,614.86,441.11
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,572.09,409.9
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,525.79,376.16
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,478.16,340.39
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,427.24,301.25
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,375.75,260.54
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,321.76,217.15
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,268.46,173.88
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,214.94,131.57
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,159.79,90.69
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,108.53,59.08
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,61.01,45.73
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,53.84,39.97
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,49.27,36.2
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,41.78,29.82
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,34.27,23.16
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,23.6,13.2
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,12.25,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,6.29,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,8.65,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,19.2,8.48
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,29.6,19.74
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,36.9,26.65
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,44.23,33.35
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,49.35,37.83
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,54.47,42.12
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,86.63,49.67
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,141.95,81.09
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,194.34,118.79
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,248.93,162.14
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,302.36,206.14
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,356.66,250.61
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,410.33,294.19
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,462.04,335.11
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,510.83,372.15
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,558.36,406.95
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,601.88,438.65
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,643.41,468.06
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,682.14,494.83
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,718.62,519.44
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,750.3,540.24
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,778.93,558.63
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,801.13,571.69
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,819.8,581.71
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,835.21,592.27
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,847.12,600.66
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,852.78,604.22
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,854.89,605.54
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,853.09,605.02
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,847.81,602.35
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,835.67,595.83
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,820.23,587.14
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,802.12,577.03
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,780.71,564.16
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,754.0,546.26
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,724.37,526.04
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,690.85,503.6
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,654.77,478.78
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,614.53,449.44
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,572.19,417.86
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,526.15,383.47
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,479.57,347.63
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,428.59,306.87
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,376.98,264.68
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,323.59,221.04
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,270.88,177.63
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,216.76,134.13
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,164.36,94.72
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,108.99,59.63
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,61.28,46.36
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,53.3,39.87
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,47.96,35.41
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,40.77,29.17
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,33.58,22.71
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,23.68,13.42
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,13.8,0.0
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,6.69,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,9.44,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,19.62,8.94
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,29.61,19.92
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,36.51,26.54
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,43.48,32.96
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,48.63,37.51
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,53.78,41.87
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,88.97,52.42
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,139.59,79.91
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,191.68,117.55
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,245.94,160.96
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,299.46,204.98
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,353.83,249.27
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,407.75,293.4
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,459.56,334.82
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,508.28,372.09
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,555.77,407.16
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,599.44,438.33
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,641.11,467.07
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,679.19,492.41
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,714.62,515.21
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,745.28,535.33
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,772.91,553.06
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,796.21,568.41
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,816.18,580.89
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,776.87,551.04
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,708.83,501.84
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,732.96,518.11
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,755.08,532.32
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,813.04,575.85
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,845.08,600.86
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,833.71,594.01
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,818.97,585.31
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,800.35,574.91
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,778.41,561.53
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,751.84,543.84
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,722.26,523.75
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,688.46,501.2
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,652.07,476.23
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,611.44,446.79
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,568.81,415.13
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,522.77,380.74
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,475.41,344.31
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,424.83,303.89
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,373.55,261.97
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,320.58,219.02
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,268.21,176.07
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,214.28,132.57
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,162.27,93.36
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,107.37,58.49
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,59.98,45.47
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,52.18,39.1
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,47.18,34.91
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,40.36,28.96
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,33.56,22.81
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,24.08,13.88
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,13.78,0.0
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,7.08,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,9.44,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,19.95,9.29
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,30.24,20.57
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,37.48,27.51
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,44.77,34.25
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,49.81,38.72
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,54.87,43.01
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,83.89,49.4
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,137.66,79.69
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,188.89,116.62
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,242.38,159.37
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,294.84,202.97
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,348.24,247.18
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,400.02,289.39
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,451.78,330.29
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,500.11,367.57
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,547.23,402.72
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,590.7,435.27
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,632.27,465.65
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,670.84,492.62
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,707.35,517.51
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,738.26,538.47
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,766.18,557.06
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,789.22,572.33
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,808.86,584.69
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,824.21,594.9
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,836.1,602.94
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,842.53,606.52
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,845.48,607.9
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,844.17,607.55
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,839.39,605.02
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,828.89,598.78
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,815.04,590.38
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,797.27,579.08
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,776.16,564.83
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,749.73,546.72
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,720.33,526.28
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,686.97,503.74
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,651.01,478.77
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,610.72,449.11
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,568.51,417.34
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,522.9,383.0
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,475.92,346.59
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,425.62,306.68
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,374.7,265.26
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,321.49,221.79
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,268.95,178.4
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,215.84,135.29
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,160.79,93.43
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,109.98,61.42
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,62.82,48.28
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,54.97,41.74
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,50.06,37.54
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,42.97,31.34
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,35.88,24.91
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,25.64,15.3
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,14.46,0.0
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,7.47,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,10.23,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,21.24,10.31
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,31.98,22.15
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,38.8,28.78
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,45.71,35.22
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,50.78,39.81
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,55.87,44.24
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,84.63,50.43
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,139.57,81.4
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,191.48,119.4
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,245.64,163.75
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,290.35,205.91
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,327.72,240.88
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,376.35,281.26
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,424.3,320.06
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,474.09,358.5
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,525.21,396.95
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,544.65,411.47
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,552.36,416.46
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,587.77,441.72
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,621.49,465.14
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,702.54,525.12
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,774.03,577.79
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,768.26,568.45
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,734.77,540.42
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,799.01,589.72
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,843.79,624.09
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,850.29,627.25
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,853.29,628.38
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,825.25,606.27
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,774.15,567.28
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,807.03,594.55
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,814.05,603.88
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,795.86,591.28
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,774.46,576.42
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,748.88,558.69
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,720.36,538.63
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,687.04,515.57
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,656.73,493.93
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,615.94,463.27
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,573.33,430.56
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,526.81,394.73
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,479.21,357.09
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,422.85,312.01
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,366.44,265.74
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,296.59,213.22
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,240.11,173.42
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,202.22,143.6
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,166.69,116.9
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,129.19,90.84
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,93.53,75.6
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,79.1,63.39
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,65.93,51.99
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,52.9,40.54
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,39.63,28.62
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,27.46,17.14
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,14.98,0.0
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,7.87,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,10.23,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,21.24,10.45
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,31.97,22.34
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,38.78,29.0
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,45.66,35.45
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,50.7,40.06
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,55.76,44.5
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,83.06,50.09
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,137.45,80.59
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,188.98,118.5
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,242.63,162.78
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,295.52,207.94
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,349.67,254.12
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,403.09,299.62
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,454.23,342.19
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,503.05,381.0
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,550.93,417.67
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,594.54,450.77
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,636.13,481.32
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,674.1,507.65
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,709.53,531.35
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,740.91,552.62
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,769.24,571.32
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,792.45,586.51
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,812.3,598.65
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,827.17,607.25
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,838.51,613.57
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,845.53,617.44
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,849.01,619.06
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,847.39,618.61
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,842.26,615.93
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,832.08,609.3
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,818.42,600.34
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,783.88,576.44
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,745.72,549.14
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,685.37,506.49
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,626.37,464.27
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,624.14,465.05
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,615.78,460.6
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,575.51,431.85
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,533.89,401.47
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,456.18,343.81
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,386.36,291.86
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,357.75,269.29
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,328.63,245.12
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,286.93,211.21
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,245.07,176.83
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,197.86,140.8
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,158.91,112.73
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,124.75,88.84
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,92.34,74.87
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,77.83,62.55
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,64.49,50.96
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,51.59,39.58
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,38.39,27.69
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,26.11,16.16
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,13.69,0.0
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,7.08,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,19.9,9.4
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,31.33,21.7
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,44.42,33.89
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,57.24,45.64
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,70.58,57.71
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,83.53,69.22
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,107.5,80.33
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,142.08,103.28
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,177.12,130.03
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,213.15,159.18
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,270.51,196.93
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,349.81,255.35
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,401.27,299.6
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,452.29,342.44
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,500.97,381.63
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,548.37,418.46
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,591.75,451.76
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,633.12,482.54
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,671.83,510.56
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,708.34,536.24
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,739.47,557.41
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,767.56,575.94
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,790.39,590.71
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,809.73,602.28
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,825.01,612.46
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,836.78,620.36
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,819.91,604.64
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,778.09,570.92
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,796.61,587.39
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,819.4,606.1
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,780.72,577.87
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,738.61,547.45
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,699.36,520.37
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,659.23,492.32
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,572.21,429.37
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,489.01,368.2
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,482.45,365.12
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,479.8,364.3
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,420.37,320.15
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,370.6,282.95
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,302.13,231.76
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,243.55,187.56
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,277.36,213.2
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,298.66,227.38
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,256.47,194.2
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,219.52,165.25
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,171.56,129.42
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,132.45,101.33
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,111.79,85.7
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,92.13,74.98
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,77.83,62.79
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,63.79,50.55
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,50.09,38.44
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,36.3,26.01
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,23.66,14.24
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,10.66,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,5.51,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,11.02,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,20.72,10.15
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,31.08,21.64
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,41.17,31.13
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,51.17,40.27
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,59.47,47.65
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,70.22,56.93
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,95.41,63.98
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,140.7,89.05
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,181.97,117.35
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,227.77,153.21
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,281.74,198.8
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,333.91,242.49
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,353.42,263.56
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,352.51,266.37
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,385.28,291.01
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,417.35,314.36
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,505.29,379.13
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,603.14,450.1
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,577.67,429.93
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,533.21,395.86
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,483.97,359.82
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,427.38,317.69
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,507.63,376.52
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,589.89,434.96
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,538.11,397.69
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,482.13,357.52
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,412.9,307.53
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,342.75,255.94
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,549.72,410.26
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,740.51,544.35
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,690.79,507.63
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,646.1,475.72
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,440.67,329.31
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,217.37,162.31
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,420.62,317.58
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,595.74,443.98
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,544.81,406.25
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,502.27,375.37
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,388.13,291.94
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,283.82,214.22
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,297.62,225.64
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,311.24,236.19
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,294.79,223.21
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,275.67,207.72
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,203.15,153.53
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,142.46,108.76
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,151.22,113.48
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,151.04,110.95
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,121.24,81.4
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,67.25,52.69
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,59.11,45.87
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,54.8,42.16
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,46.82,35.14
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,36.5,25.86
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,26.15,16.14
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,15.89,1.41
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,8.26,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
