Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,11.02,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,21.11,10.21
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,31.87,21.96
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,41.94,31.41
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,49.77,38.65
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,55.68,43.98
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,61.55,49.07
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,85.07,53.77
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,132.87,78.92
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,182.72,114.88
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,235.06,157.28
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,290.29,203.49
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,343.34,248.02
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,394.04,290.76
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,444.67,332.35
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,492.97,370.29
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,538.66,404.98
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,581.63,437.46
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,622.8,467.68
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,661.16,495.43
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,697.66,521.23
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,728.28,542.54
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,755.96,561.45
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,779.43,577.18
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,799.67,590.35
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,815.06,600.81
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,827.03,609.07
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,834.02,613.13
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,837.56,614.96
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,836.5,614.76
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,832.04,612.36
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,819.29,604.43
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,803.37,594.41
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,786.4,583.05
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,766.19,569.25
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,740.07,551.24
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,711.13,530.91
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,678.29,508.15
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,642.94,483.0
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,603.83,453.67
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,565.53,424.21
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,520.23,389.4
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,473.71,352.63
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,424.17,312.54
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,374.12,270.98
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,321.87,227.03
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,270.33,183.38
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,213.89,136.5
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,162.42,96.36
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,112.45,64.25
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,66.06,51.68
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,55.96,43.14
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,50.04,38.03
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,43.36,32.14
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,36.68,26.04
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,26.91,16.82
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,16.05,2.01
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,8.26,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,9.44,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,20.39,9.71
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,31.11,21.4
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,38.29,28.33
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,45.5,35.03
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,65.07,52.5
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,86.4,71.2
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,104.77,80.9
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,129.56,98.32
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,163.79,121.79
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,206.49,152.65
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,260.68,186.08
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,342.81,244.3
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,394.79,287.17
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,446.95,329.1
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,495.52,367.29
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,543.18,403.62
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,586.78,437.19
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,628.48,468.6
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,666.6,495.82
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,702.31,520.66
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,733.85,543.95
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,762.4,564.88
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,786.18,581.22
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,806.71,594.77
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,822.43,605.59
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,834.67,614.15
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,842.57,620.08
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,846.99,623.73
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,845.96,625.01
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,841.42,624.19
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,831.53,618.48
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,818.21,610.43
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,800.88,600.58
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,780.14,587.41
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,754.49,569.44
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,725.82,548.92
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,692.63,525.29
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,656.74,499.11
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,616.73,469.19
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,574.66,436.9
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,529.2,401.05
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,482.27,363.04
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,432.3,321.64
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,381.42,278.43
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,326.25,231.2
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,273.02,185.23
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,218.48,139.2
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,165.19,97.14
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,112.74,62.98
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,63.59,50.17
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,49.43,37.96
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,44.64,33.77
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,38.82,28.59
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,33.06,23.24
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,24.7,15.23
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,16.41,2.75
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,7.87,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,10.23,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,20.07,9.59
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,29.68,20.42
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,36.62,27.19
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,43.62,33.77
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,48.42,38.17
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,53.23,42.42
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,81.43,50.67
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,132.0,76.54
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,184.08,114.31
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,238.22,158.95
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,291.48,205.3
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,345.3,252.38
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,398.56,298.56
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,449.44,341.88
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,498.01,381.59
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,545.32,419.03
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,589.05,453.47
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,630.79,485.5
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,668.97,514.2
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,704.88,540.6
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,735.96,562.92
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,764.0,582.65
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,788.0,599.4
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,808.73,613.3
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,824.25,623.97
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,836.23,632.28
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,843.47,637.69
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,847.18,640.75
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,846.21,640.65
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,841.7,638.18
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,831.81,632.01
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,818.46,623.47
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,800.73,611.6
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,779.57,596.55
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,753.98,578.16
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,725.2,557.11
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,691.78,532.91
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,655.63,506.1
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,615.67,475.87
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,573.48,443.04
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,527.79,406.36
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,480.58,367.43
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,430.24,324.41
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,379.02,279.73
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,326.33,234.13
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,270.78,185.84
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,216.32,139.09
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,163.27,96.57
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,110.79,61.75
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,61.29,48.96
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,51.33,40.29
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,46.9,36.37
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,37.42,27.78
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,31.59,22.27
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,23.93,14.83
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,16.41,3.27
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,7.87,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,10.23,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,20.21,9.7
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,32.71,23.17
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,38.71,29.17
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,44.89,35.05
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,49.97,39.72
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,55.05,44.23
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,80.81,51.15
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,129.99,75.76
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,181.4,113.18
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,234.88,157.58
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,287.98,203.68
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,344.13,252.39
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,395.95,297.73
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,447.36,341.74
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,495.32,382.07
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,541.8,420.13
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,585.46,455.78
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,627.15,489.13
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,665.38,518.3
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,701.32,545.18
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,732.35,569.07
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,760.36,590.44
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,783.8,607.35
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,803.87,621.27
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,819.29,632.38
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,831.21,641.1
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,838.79,645.55
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,842.88,647.63
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,842.35,647.51
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,838.32,645.01
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,828.16,638.23
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,814.59,629.09
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,797.81,618.68
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,777.63,604.91
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,753.1,586.79
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,725.24,565.9
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,692.51,540.59
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,657.0,512.74
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,617.89,481.77
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,576.31,448.17
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,530.59,411.12
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,483.28,371.78
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,432.96,328.45
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,381.64,283.35
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,328.59,236.74
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,275.65,189.93
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,217.67,140.12
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,164.08,96.93
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,111.26,61.6
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,61.34,49.0
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,50.75,39.77
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,46.28,35.83
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,37.2,27.6
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,31.72,22.4
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,24.04,14.96
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,16.48,3.67
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,7.87,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,9.44,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,17.74,7.77
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,25.88,17.13
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,34.56,25.33
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,41.06,31.36
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,45.65,35.48
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,50.27,39.46
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,73.05,43.38
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,124.68,68.83
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,177.21,106.17
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,235.11,153.15
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,288.55,198.77
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,342.4,244.86
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,394.1,288.7
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,445.25,330.92
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,493.99,369.32
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,541.36,405.22
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,585.3,438.78
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,627.19,469.94
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,665.32,497.69
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,700.89,523.02
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,732.44,545.4
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,760.94,565.3
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,785.02,582.26
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,805.76,595.97
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,821.58,607.13
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,833.84,615.98
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,840.89,621.42
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,844.34,624.54
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,843.46,624.82
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,839.0,622.75
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,829.07,615.81
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,815.62,606.53
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,797.79,595.01
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,776.53,580.76
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,750.81,562.87
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,721.91,542.39
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,689.02,519.49
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,653.35,493.96
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,613.07,463.57
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,570.54,430.7
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,525.18,395.4
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,478.24,357.77
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,428.08,316.01
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,377.08,272.55
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,324.12,227.33
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,271.28,181.84
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,217.36,136.5
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,160.46,91.67
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,107.82,57.26
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,58.01,45.1
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,47.6,36.2
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,43.85,32.95
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,38.27,27.94
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,32.75,22.8
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,22.85,13.62
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,15.67,3.32
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,7.47,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,9.44,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,17.7,7.51
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,25.79,16.8
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,31.32,22.14
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,40.05,30.08
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,44.62,34.21
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,49.21,38.22
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,70.45,41.56
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,120.78,65.68
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,172.35,101.5
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,229.37,146.62
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,281.76,190.22
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,334.69,234.41
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,385.65,277.18
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,436.11,318.63
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,484.23,357.29
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,531.11,393.95
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,574.58,426.91
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,616.03,457.53
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,653.56,484.9
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,688.28,509.69
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,719.26,531.15
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,747.26,550.18
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,770.78,566.18
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,790.94,579.2
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,806.4,589.68
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,818.39,597.94
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,825.36,602.08
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,828.84,603.97
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,828.03,604.29
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,823.75,602.37
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,810.77,594.64
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,794.58,584.79
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,777.46,574.76
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,757.12,562.08
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,732.48,545.22
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,704.81,525.89
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,672.39,503.58
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,637.45,478.86
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,598.83,449.9
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,558.03,418.57
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,513.59,384.32
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,467.81,348.03
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,419.08,308.56
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,369.6,267.4
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,317.69,223.53
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,266.28,179.76
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,214.05,136.24
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,163.31,96.56
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,113.48,64.02
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,62.34,41.53
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,51.06,39.05
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,46.44,35.06
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,40.41,29.68
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,34.4,24.13
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,25.77,16.01
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,17.15,4.4
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,8.26,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,9.44,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,18.09,7.75
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,26.56,17.5
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,32.43,23.24
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,41.63,31.71
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,46.14,35.74
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,50.68,39.64
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,71.73,43.37
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,122.26,67.95
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,173.47,104.13
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,226.62,147.27
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,282.6,194.77
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,335.58,240.05
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,386.8,283.78
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,437.59,326.05
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,485.87,365.19
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,532.91,402.1
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,576.41,435.03
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,617.94,465.38
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,655.5,490.87
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,690.18,513.36
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,721.29,533.68
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,749.46,551.38
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,773.45,565.76
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,794.18,577.29
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,810.0,585.47
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,822.37,591.42
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,830.1,594.39
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,834.36,595.22
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,833.19,595.0
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,828.56,592.68
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,820.33,588.64
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,808.53,582.3
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,791.04,572.22
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,770.15,559.34
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,737.03,534.78
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,701.04,508.22
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,681.07,497.29
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,650.32,478.01
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,610.88,449.34
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,569.29,418.38
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,524.44,384.79
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,477.98,348.9
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,428.53,309.04
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,378.33,267.59
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,326.15,224.39
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,274.1,180.83
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,217.26,134.16
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,164.88,93.7
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,112.66,60.17
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,63.36,40.84
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,51.33,38.61
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,46.93,34.89
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,37.85,27.04
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,32.42,22.13
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,24.4,14.71
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,16.46,4.15
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,7.87,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,9.44,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,18.13,7.5
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,26.64,17.24
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,32.56,22.89
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,41.81,31.2
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,46.77,35.63
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,51.74,39.92
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,71.92,42.8
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,123.23,66.76
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,176.29,103.48
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,234.84,150.0
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,288.27,194.47
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,342.34,239.61
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,394.61,282.82
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,446.39,324.15
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,495.63,361.46
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,543.65,396.08
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,588.45,427.14
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,631.2,455.06
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,670.08,477.85
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,706.45,497.55
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,738.57,518.15
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,767.6,536.41
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,791.49,551.16
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,811.95,562.83
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,828.11,573.51
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,840.66,581.99
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,848.04,587.28
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,851.78,590.32
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,851.05,591.77
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,846.71,590.96
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,835.65,585.19
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,821.18,577.11
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,803.26,567.03
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,781.94,554.07
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,756.42,538.22
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,727.67,519.77
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,693.98,498.23
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,657.58,474.14
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,617.37,445.88
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,574.94,415.16
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,529.04,381.64
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,481.64,345.83
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,431.57,306.24
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,380.82,265.08
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,327.79,221.9
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,274.98,178.44
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,217.81,132.53
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,165.24,92.68
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,113.08,59.49
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,63.89,40.2
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,51.26,37.97
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,46.85,34.36
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,37.79,26.61
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,32.38,21.77
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,24.77,14.79
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,17.27,4.7
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,8.26,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,8.65,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,17.7,7.06
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,26.6,17.18
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,32.49,22.81
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,41.71,31.1
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,46.24,35.08
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,50.8,38.92
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,70.39,41.94
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,121.07,65.51
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,173.22,101.28
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,230.88,146.74
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,283.59,190.64
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,336.89,235.3
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,388.69,278.16
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,440.04,319.45
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,488.45,357.35
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,535.6,393.01
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,579.88,426.12
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,622.22,456.83
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,658.99,481.63
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,691.96,502.97
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,723.6,524.02
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,752.35,542.64
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,776.52,557.87
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,797.49,570.72
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,813.65,581.11
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,826.39,589.33
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,834.53,593.41
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,839.24,595.37
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,838.97,595.7
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,835.28,593.91
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,828.36,588.88
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,817.78,581.55
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,800.76,572.45
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,780.3,560.36
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,755.21,543.58
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,727.02,524.39
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,694.3,502.62
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,658.83,478.36
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,619.61,449.96
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,578.16,419.22
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,532.77,385.46
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,485.83,349.52
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,435.56,309.49
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,384.61,268.0
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,329.52,223.19
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,276.31,179.38
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,222.3,135.96
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,170.11,96.54
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,117.94,63.31
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,68.9,43.72
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,51.54,38.03
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,47.55,34.79
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,41.47,29.68
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,35.42,24.35
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,26.71,16.41
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,18.05,5.34
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,8.65,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,8.65,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,17.32,6.56
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,25.84,16.29
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,31.78,21.89
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,40.97,30.06
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,45.56,34.04
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,50.17,37.89
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,69.48,40.8
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,121.06,64.22
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,173.64,99.61
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,231.75,144.73
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,285.79,189.01
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,340.47,234.08
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,392.67,276.62
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,444.4,317.59
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,493.77,355.66
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,541.8,391.45
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,586.2,424.04
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,628.53,454.16
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,666.96,479.94
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,702.63,503.05
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,734.51,525.16
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,763.31,544.88
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,786.39,559.39
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,805.97,570.97
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,821.51,580.81
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,833.51,588.46
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,840.43,591.98
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,843.78,593.31
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,842.77,593.17
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,838.26,590.88
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,828.03,584.97
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,814.39,576.92
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,797.57,566.61
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,777.37,553.34
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,752.03,536.59
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,723.59,517.44
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,690.81,495.99
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,655.31,472.06
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,616.13,443.92
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,574.77,413.5
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,529.78,380.48
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,483.26,345.25
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,433.82,306.8
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,383.63,266.69
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,328.95,222.86
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,276.1,179.77
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,222.03,136.08
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,169.37,96.0
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,117.62,62.86
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,68.87,43.24
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,50.19,36.9
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,45.44,33.01
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,39.66,28.08
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,33.92,22.98
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,25.98,15.74
