Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,18.12,5.48
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,8.65,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,9.44,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,17.84,6.97
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,28.32,18.79
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,33.95,24.28
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,39.73,29.61
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,44.04,33.44
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,48.41,37.15
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,67.68,39.89
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,125.73,68.04
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,179.63,104.98
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,235.12,149.15
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,290.41,195.79
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,346.13,243.1
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,399.59,288.61
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,452.36,332.51
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,502.38,372.42
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,550.91,409.81
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,596.34,444.53
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,639.6,476.67
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,679.17,504.27
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,715.88,529.02
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,747.85,550.94
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,776.65,570.23
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,801.17,586.22
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,822.15,598.77
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,838.67,608.3
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,851.53,615.43
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,859.14,619.17
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,863.05,620.56
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,862.48,620.38
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,858.24,617.89
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,848.58,612.11
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,835.35,604.05
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,817.94,592.86
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,796.99,578.98
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,770.84,561.06
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,741.49,540.64
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,708.34,518.14
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,672.34,493.06
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,631.78,464.08
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,588.95,432.66
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,542.87,397.8
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,495.09,360.64
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,444.22,319.48
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,392.51,276.71
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,338.89,232.7
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,285.27,188.08
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,226.66,140.05
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,172.41,98.02
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,118.29,62.67
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,66.98,41.52
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,51.76,38.9
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,47.3,35.2
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,41.36,30.13
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,32.66,22.45
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,24.96,15.3
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,17.38,5.36
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,8.26,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,8.65,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,16.98,6.25
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,27.38,18.04
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,33.43,23.92
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,39.6,29.62
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,44.28,33.79
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,48.99,37.82
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,66.99,40.03
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,123.7,67.38
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,177.1,104.08
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,232.13,148.04
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,286.46,194.09
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,341.19,240.82
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,394.0,285.5
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,446.21,328.54
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,496.18,368.57
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,544.75,406.21
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,589.88,440.85
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,632.92,472.97
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,672.28,500.69
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,708.76,525.56
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,741.07,547.86
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,770.29,567.56
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,794.81,582.66
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,815.89,594.46
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,832.24,605.15
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,844.99,613.51
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,852.94,617.87
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,857.24,619.89
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,856.73,619.81
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,852.59,617.43
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,843.36,612.01
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,830.57,604.26
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,812.91,593.02
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,791.74,579.05
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,766.1,561.52
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,737.22,541.41
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,703.64,518.48
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,667.28,492.98
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,626.91,463.91
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,584.23,432.29
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,537.98,396.98
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,490.13,359.4
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,439.69,318.77
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,388.34,276.33
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,334.97,231.92
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,281.66,187.05
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,226.88,141.41
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,168.94,95.9
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,115.46,60.57
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,64.66,39.3
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,48.3,36.09
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,43.37,31.97
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,38.14,27.41
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,32.98,22.72
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,25.49,15.71
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,18.11,5.88
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,7.87,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,8.65,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,16.94,5.98
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,27.32,17.87
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,33.35,23.78
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,39.5,29.52
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,44.19,33.77
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,48.9,37.9
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,67.03,40.65
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,119.59,64.62
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,177.43,105.23
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,232.65,149.73
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,287.41,196.4
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,342.64,243.8
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,396.55,290.06
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,450.07,334.92
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,500.63,375.69
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,549.78,413.98
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,595.86,449.59
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,639.96,482.72
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,680.4,511.47
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,718.19,537.5
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,751.58,560.88
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,781.9,581.66
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,807.14,598.58
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,828.91,612.21
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,846.31,622.47
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,860.06,630.31
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,868.58,634.89
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,873.39,637.2
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,872.92,637.18
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,868.77,634.8
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,859.18,629.16
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,846.0,621.17
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,828.63,610.08
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,807.7,596.1
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,781.83,578.12
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,752.67,557.53
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,718.66,532.94
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,681.78,505.85
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,641.07,475.42
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,598.04,442.59
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,551.24,407.03
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,502.79,369.13
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,451.1,327.03
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,398.61,283.32
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,344.33,237.99
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,290.19,192.37
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,231.25,144.0
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,176.73,101.64
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,122.2,65.66
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,70.68,43.57
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,54.4,41.07
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,46.53,34.39
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,40.69,29.42
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,34.9,24.26
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,26.87,16.83
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,18.96,6.5
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,9.05,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,8.65,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,17.73,6.25
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,26.7,17.17
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,33.04,23.25
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,42.8,32.03
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,47.78,36.42
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,52.78,40.65
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,69.98,42.75
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,122.37,65.85
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,176.55,102.48
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,236.2,149.28
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,291.05,194.92
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,346.5,241.47
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,400.28,286.18
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,453.55,329.34
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,504.25,368.56
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,553.62,405.32
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,599.07,439.47
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,642.41,471.11
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,682.28,499.61
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,719.43,525.52
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,752.14,547.49
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,781.72,566.86
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,806.98,583.12
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,828.75,596.25
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,845.35,606.71
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,858.31,614.85
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,865.64,618.11
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,869.28,619.08
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,868.87,618.78
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,864.81,616.23
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,855.93,611.07
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,843.39,603.58
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,826.07,592.6
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,805.19,578.94
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,778.74,561.05
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,749.08,540.71
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,715.95,518.54
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,679.94,493.81
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,639.21,464.26
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,596.23,432.39
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,549.66,397.86
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,501.45,361.03
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,450.41,320.37
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,398.56,278.11
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,344.28,234.27
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,290.09,189.86
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,231.46,142.43
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,177.19,100.76
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,122.84,65.2
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,71.43,43.1
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,54.0,40.19
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,49.61,36.55
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,39.94,28.39
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,34.13,23.28
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,26.1,15.96
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,18.16,5.92
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,8.65,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,8.65,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,17.34,5.65
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,25.9,16.31
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,32.23,22.34
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,41.9,30.97
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,46.87,35.41
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,51.87,39.7
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,69.21,42.45
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,121.58,65.75
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,175.05,101.73
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,230.47,144.99
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,288.31,192.27
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,343.17,237.35
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,396.25,281.36
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,448.84,323.94
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,498.9,362.75
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,547.65,399.23
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,592.81,431.89
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,635.93,461.99
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,675.26,488.79
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,712.18,513.18
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,744.77,535.06
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,774.26,554.45
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,798.98,569.2
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,820.26,580.72
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,837.25,591.73
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,850.62,600.5
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,858.78,604.76
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,863.27,606.76
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,862.49,606.75
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,858.06,604.5
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,846.58,598.02
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,831.67,589.36
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,814.82,579.42
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,794.51,566.56
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,768.99,549.79
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,740.3,530.54
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,706.86,508.45
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,670.66,483.89
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,630.46,455.0
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,588.08,423.93
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,542.33,390.35
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,495.05,354.55
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,444.42,314.57
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,393.12,273.12
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,337.74,228.39
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,284.1,184.51
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,229.38,140.59
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,176.32,100.28
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,123.64,66.1
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,74.18,44.66
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,51.95,37.94
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,47.61,34.38
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,41.51,29.32
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,35.44,24.05
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,27.15,16.57
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,18.91,6.28
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,9.05,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,7.87,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,17.27,5.25
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,26.57,16.76
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,32.83,22.73
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,39.18,28.47
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,47.41,35.63
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,52.34,39.76
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,68.85,42.26
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,119.87,64.55
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,172.08,99.27
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,226.33,141.19
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,283.2,187.34
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,337.12,231.41
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,389.03,273.75
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,440.51,314.64
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,489.19,352.28
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,536.42,387.57
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,580.86,420.17
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,623.32,450.36
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,660.49,474.91
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,694.35,496.36
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,726.06,516.86
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,754.86,534.93
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,778.09,548.93
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,797.97,560.49
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,814.01,570.43
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,826.66,578.13
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,833.94,581.57
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,837.79,582.93
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,837.47,583.55
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,833.78,582.1
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,825.85,577.99
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,814.4,571.65
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,797.28,561.66
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,776.83,548.71
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,751.17,532.02
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,722.58,513.05
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,690.27,492.09
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,655.32,468.74
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,615.98,440.86
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,574.68,410.87
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,529.93,378.3
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,483.76,343.69
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,434.52,305.98
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,384.38,266.5
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,331.95,224.38
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,280.01,182.22
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,227.03,140.06
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,175.88,101.43
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,120.99,65.25
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,73.34,43.95
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,55.31,40.57
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,50.82,36.9
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,44.17,31.4
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,37.5,25.65
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,28.15,17.3
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,18.77,6.16
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,9.05,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,7.08,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,17.52,4.99
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,28.26,17.99
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,38.47,27.34
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,46.78,34.74
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,52.78,39.93
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,58.74,44.87
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,74.05,47.48
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,121.62,68.62
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,170.91,100.44
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,222.81,138.54
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,277.23,180.15
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,329.11,219.49
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,379.92,258.62
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,430.79,296.71
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,479.16,331.58
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,526.58,364.54
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,567.78,394.15
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,609.17,423.17
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,648.57,449.47
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,686.55,474.21
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,717.81,496.0
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,746.16,515.68
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,768.95,530.98
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,788.4,543.93
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,804.42,554.33
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,817.05,562.66
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,823.55,566.48
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,826.64,568.24
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,826.36,569.15
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,822.75,568.02
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,809.7,560.97
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,793.52,551.63
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,777.46,543.24
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,758.26,532.52
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,735.14,517.89
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,708.95,500.88
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,677.68,480.87
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,643.9,458.6
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,611.13,435.49
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,570.91,406.66
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,526.61,374.79
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,480.98,340.97
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,432.82,304.29
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,383.97,266.02
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,332.5,225.03
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,281.58,184.02
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,225.94,140.01
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,175.05,101.5
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,124.72,68.69
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,77.77,47.31
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,58.42,43.14
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,52.97,38.69
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,46.03,32.95
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,39.04,26.93
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,29.35,18.28
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,18.35,5.89
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,9.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,7.08,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,17.19,4.56
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,27.22,17.39
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,33.82,23.81
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,40.52,30.0
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,45.4,34.33
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,54.47,42.13
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,69.01,43.52
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,118.7,64.84
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,171.11,100.1
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,225.69,142.77
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,282.26,189.42
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,336.52,234.68
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,389.03,278.72
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,441.15,321.41
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,490.88,360.53
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,539.59,397.54
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,584.71,431.59
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,627.87,463.25
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,667.08,490.39
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,703.4,514.72
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,735.76,537.93
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,765.12,558.76
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,790.12,575.45
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,811.83,589.18
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,828.27,600.06
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,841.14,608.67
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,850.03,613.47
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,855.35,616.0
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,855.13,617.48
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,851.34,616.7
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,842.11,611.13
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,829.38,603.31
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,813.01,594.25
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,793.17,582.42
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,768.43,565.6
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,740.47,546.22
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,708.1,524.01
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,672.91,499.26
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,633.64,470.94
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,592.0,440.07
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,546.67,406.28
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,499.64,370.02
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,449.9,329.82
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,399.14,287.69
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,345.62,243.01
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,289.31,195.54
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,234.18,149.16
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,180.16,106.01
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,126.23,69.07
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,75.06,45.24
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,53.67,41.14
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,48.89,37.05
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,39.65,28.98
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,34.21,24.02
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,26.16,16.46
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,18.21,6.2
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,8.65,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,13.0,1.85
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,26.68,17.22
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,33.0,23.45
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,42.76,32.37
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,47.73,36.91
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,52.74,41.3
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,68.6,43.52
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,121.3,66.59
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,175.12,103.19
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,234.43,150.25
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,289.89,196.81
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,346.03,244.2
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,399.99,289.08
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,453.46,332.07
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,503.94,371.36
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,553.11,408.03
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,599.49,442.28
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,643.81,473.86
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,683.62,500.66
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,720.81,524.77
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,754.34,547.12
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,784.73,566.91
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,810.31,582.42
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,832.42,594.66
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,849.39,603.81
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,862.69,610.65
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,870.7,613.36
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,875.01,613.82
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,874.85,614.89
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,870.99,613.67
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,860.59,607.05
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,846.66,598.21
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,828.9,587.83
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,807.63,574.82
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,781.57,557.91
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,752.32,538.54
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,718.96,517.05
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,682.81,493.0
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,641.56,463.74
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,598.17,432.18
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,551.94,398.33
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,504.13,362.23
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,453.31,322.92
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,401.87,281.95
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,346.01,236.75
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,291.74,192.12
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,236.31,147.32
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,182.73,106.07
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,129.49,70.57
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,79.46,47.45
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,53.42,39.79
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,49.08,36.26
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,43.02,31.14
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,37.0,25.82
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,28.3,17.86
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,19.68,6.91
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,9.44,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,13.7,1.8
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,27.9,18.07
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,35.98,25.84
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,44.06,33.23
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,49.51,38.08
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,54.96,42.73
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,70.08,45.35
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,119.57,67.49
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,174.69,105.05
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,228.01,146.36
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,281.11,189.55
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,335.27,233.6
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,387.56,276.48
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,439.78,318.18
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,488.88,355.82
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,536.69,391.14
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,581.16,422.83
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,623.83,452.12
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,662.94,477.97
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,699.63,501.33
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,731.94,522.16
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,761.37,540.62
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,786.24,556.18
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,807.89,569.43
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,824.28,579.83
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,837.23,588.07
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,845.95,592.93
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,851.22,595.7
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,850.69,596.12
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,846.72,594.46
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,836.99,587.98
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,823.92,579.44
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,807.04,569.87
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,786.82,557.45
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,761.92,541.64
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,733.97,523.44
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,701.71,502.75
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,666.79,479.64
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,627.51,452.96
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,586.12,423.9
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,540.92,391.04
