Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,495.26,356.72
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,445.04,318.09
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,394.28,277.83
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,341.4,235.47
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,289.0,192.76
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,235.0,148.94
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,178.71,105.27
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,126.95,70.36
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,78.53,47.17
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,56.55,42.62
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,51.71,38.66
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,45.04,32.94
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,38.37,26.98
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,29.01,18.44
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,19.64,6.81
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,9.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,13.76,1.36
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,27.42,17.6
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,38.43,27.95
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,47.48,36.22
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,54.21,42.29
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,60.85,48.08
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,75.15,50.54
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,122.21,71.96
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,171.58,105.29
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,223.77,145.83
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,275.39,188.22
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,331.42,234.31
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,383.06,276.56
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,434.89,317.82
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,483.8,355.65
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,532.06,391.69
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,573.84,422.8
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,616.02,453.21
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,655.76,480.44
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,693.8,505.73
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,725.85,526.95
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,755.04,545.79
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,779.28,561.31
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,800.36,574.51
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,817.44,584.33
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,831.13,591.93
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,839.43,596.11
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,844.31,598.2
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,844.21,598.72
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,840.7,597.15
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,832.95,592.91
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,821.69,586.44
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,804.7,576.27
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,784.36,563.31
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,760.03,547.48
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,732.57,529.19
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,700.41,508.14
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,665.52,484.61
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,626.21,456.48
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,584.75,426.05
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,539.91,392.98
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,493.54,357.72
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,444.18,319.24
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,393.09,278.31
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,339.7,235.18
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,286.72,191.62
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,233.15,147.72
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,181.2,107.07
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,129.58,71.96
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,76.55,44.98
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,53.49,40.2
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,48.87,36.4
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,42.49,30.89
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,36.1,25.17
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,27.45,17.23
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,18.85,6.26
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,9.05,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,13.7,0.79
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,27.87,17.95
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,35.91,25.75
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,43.95,33.12
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,49.73,38.28
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,55.5,43.21
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,70.49,46.03
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,119.62,68.09
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,170.14,101.91
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,226.84,145.75
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,279.54,188.68
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,333.44,232.69
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,385.24,275.12
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,437.0,316.43
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,486.85,354.42
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,534.23,389.24
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,578.65,420.4
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,621.33,449.1
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,661.51,475.55
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,700.01,500.03
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,732.89,520.97
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,762.84,539.55
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,787.79,555.63
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,809.46,569.06
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,826.23,578.95
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,839.51,586.69
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,848.09,591.54
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,853.14,594.26
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,853.48,595.35
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,850.31,594.31
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,839.53,588.52
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,825.4,580.67
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,808.89,571.28
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,789.01,559.02
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,764.35,543.6
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,736.57,525.71
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,704.15,505.06
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,669.04,481.95
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,629.84,454.53
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,588.48,424.78
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,543.49,392.26
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,497.0,357.53
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,447.28,319.33
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,396.23,278.93
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,342.97,235.95
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,290.12,192.62
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,236.27,148.99
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,184.05,108.49
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,127.87,69.98
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,78.71,45.96
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,54.51,40.71
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,49.57,36.67
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,43.21,31.3
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,36.86,25.7
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,27.84,17.45
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,18.83,6.08
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,9.05,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,12.9,0.0
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,26.28,16.61
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,33.98,24.15
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,41.7,31.27
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,47.21,36.22
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,52.72,40.96
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,67.56,43.67
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,116.95,65.76
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,171.91,103.26
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,225.3,144.72
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,278.25,188.25
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,332.38,232.93
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,384.79,275.93
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,437.54,318.02
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,486.36,356.01
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,534.19,392.01
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,578.87,425.23
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,621.77,456.22
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,660.37,482.9
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,696.24,506.98
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,728.85,529.09
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,758.62,548.87
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,783.15,565.43
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,804.46,579.63
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,821.68,591.28
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,835.51,600.78
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,843.53,606.56
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,848.12,610.19
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,848.5,610.89
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,845.46,609.45
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,839.25,606.23
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,829.32,600.59
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,812.91,590.47
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,793.07,577.78
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,768.77,561.36
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,741.27,542.45
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,708.64,520.38
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,673.24,495.85
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,634.11,467.1
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,592.63,435.98
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,547.63,402.26
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,500.98,366.3
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,451.69,327.36
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,401.35,286.44
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,348.11,242.38
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,292.4,195.89
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,237.13,150.15
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,183.02,107.24
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,129.67,70.41
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,79.2,45.6
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,53.41,40.22
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,48.66,36.22
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,39.46,28.3
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,34.07,23.44
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,25.66,15.72
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,17.32,5.05
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,8.26,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,12.54,0.0
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,25.59,15.97
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,32.57,22.95
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,39.63,29.56
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,58.11,46.09
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,79.15,64.59
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,94.87,73.72
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,115.97,88.89
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,148.61,98.51
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,224.76,144.66
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,278.56,189.62
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,335.7,237.56
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,387.99,281.89
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,439.97,325.01
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,489.86,364.7
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,538.76,402.33
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,583.68,436.87
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,626.67,469.1
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,666.13,497.07
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,703.24,522.64
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,736.02,546.46
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,765.8,567.87
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,791.33,585.15
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,813.51,599.12
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,830.29,610.38
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,843.51,619.35
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,852.32,624.2
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,857.55,626.73
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,857.59,627.15
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,854.03,625.27
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,844.71,619.59
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,831.91,611.65
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,815.38,600.86
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,795.37,587.71
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,770.53,570.47
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,742.5,550.76
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,710.4,528.77
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,675.48,504.24
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,636.19,475.14
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,594.55,443.6
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,549.25,409.11
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,502.29,372.36
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,452.24,332.29
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,401.32,290.37
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,348.07,245.67
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,292.23,198.38
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,237.13,152.12
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,183.36,108.88
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,129.91,71.34
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,79.38,45.86
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,52.98,40.37
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,44.87,33.41
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,39.04,28.31
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,33.24,23.04
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,25.22,15.57
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,17.3,4.99
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,8.26,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,12.15,0.0
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,24.84,15.4
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,31.89,22.53
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,39.02,29.25
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,58.68,46.87
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,80.52,66.06
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,96.66,75.27
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,119.35,91.18
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,152.0,106.3
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,214.28,146.8
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,266.91,186.07
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,336.86,240.73
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,389.6,285.34
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,442.03,328.54
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,492.05,368.57
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,540.85,406.29
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,585.69,440.86
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,628.56,473.03
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,667.59,501.68
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,703.52,527.45
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,735.77,550.23
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,765.07,570.54
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,790.18,587.61
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,811.99,601.79
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,828.87,613.18
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,842.26,622.3
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,850.53,626.8
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,855.3,629.02
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,854.97,629.16
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,851.13,627.05
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,843.66,622.8
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,832.57,616.13
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,815.35,605.04
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,794.72,591.63
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,769.92,574.58
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,741.9,554.94
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,708.81,532.17
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,672.96,506.84
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,633.54,478.36
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,591.83,447.31
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,546.24,412.07
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,499.11,374.63
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,448.98,333.27
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,398.01,290.24
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,344.66,245.56
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,288.88,198.25
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,234.34,151.91
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,181.16,108.6
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,128.29,70.76
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,78.35,44.93
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,51.25,39.04
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,46.86,35.28
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,37.8,27.36
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,32.39,22.41
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,24.38,14.89
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,16.46,4.28
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,7.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,11.34,0.0
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,23.19,13.87
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,29.48,20.3
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,35.9,26.35
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,57.4,45.63
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,79.68,65.32
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,96.94,74.57
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,125.13,92.93
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,155.24,104.99
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,213.19,141.82
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,268.27,185.44
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,329.59,235.08
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,381.83,279.32
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,433.74,322.1
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,483.05,361.69
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,531.26,399.11
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,575.92,433.57
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,618.65,465.65
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,657.98,493.49
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,694.79,518.75
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,727.09,541.48
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,756.4,561.73
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,781.1,578.33
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,802.46,591.73
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,819.57,603.25
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,833.17,612.48
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,841.66,617.35
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,846.58,619.89
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,847.09,620.4
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,844.04,618.63
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,833.87,612.35
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,820.33,603.88
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,803.81,593.06
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,783.92,579.9
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,759.7,563.06
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,732.39,543.82
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,700.28,521.8
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,665.45,497.33
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,626.76,468.67
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,585.84,437.67
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,541.61,404.13
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,495.78,368.35
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,446.9,329.21
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,397.19,288.28
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,343.21,243.15
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,290.59,198.43
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,236.43,152.94
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,183.66,110.37
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,131.56,73.47
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,82.49,48.03
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,50.06,37.85
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,45.33,33.81
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,39.57,28.77
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,33.85,23.56
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,25.53,15.75
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,17.26,4.48
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,8.26,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,10.95,0.0
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,22.46,13.17
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,28.78,19.66
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,38.18,28.36
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,43.19,32.99
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,48.24,37.48
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,63.3,39.97
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,113.84,62.49
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,166.11,98.49
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,224.03,144.92
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,277.42,190.31
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,331.48,236.55
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,383.48,281.09
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,435.14,324.27
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,484.59,363.83
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,532.85,401.04
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,577.86,434.72
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,620.97,465.88
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,660.46,493.49
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,697.54,518.57
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,730.02,541.08
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,759.51,561.11
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,784.61,576.43
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,806.41,588.62
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,823.31,598.71
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,836.66,606.49
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,845.21,611.15
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,850.15,613.54
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,850.3,614.11
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,846.86,612.41
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,837.61,607.19
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,824.88,599.7
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,808.08,589.28
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,787.85,576.57
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,763.13,560.2
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,735.23,540.96
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,702.96,518.14
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,667.91,492.92
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,628.52,464.08
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,586.85,432.91
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,542.0,399.41
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,495.57,363.74
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,446.09,324.74
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,395.71,283.8
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,343.23,240.65
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,290.82,196.72
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,236.84,151.49
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,180.25,105.96
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,127.57,68.59
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,77.63,42.64
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,48.24,35.96
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,43.75,32.15
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,38.2,27.33
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,32.71,22.35
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,22.85,13.35
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,15.69,3.23
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,7.47,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,10.63,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,21.86,12.47
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,27.95,18.71
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,34.16,24.47
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,38.52,28.4
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,42.94,32.22
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,58.2,34.63
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,113.54,60.35
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,165.16,95.18
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,218.62,137.43
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,272.02,182.29
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,326.05,228.03
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,378.39,272.4
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,430.34,315.47
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,479.37,354.51
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,527.11,391.25
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,572.22,425.69
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,615.39,457.75
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,654.49,486.14
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,690.5,511.68
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,723.06,535.3
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,752.69,556.54
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,777.75,572.93
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,799.5,586.31
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,816.65,597.77
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,830.3,606.97
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,839.17,613.05
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,844.48,616.86
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,845.06,617.59
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,842.07,616.03
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,834.31,611.77
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,822.98,605.24
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,806.92,596.19
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,787.39,584.75
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,763.24,568.76
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,735.81,549.55
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,703.57,527.42
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,668.47,502.66
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,629.96,473.93
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,589.0,442.66
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,544.42,408.45
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,498.1,371.89
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,448.76,331.92
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,398.31,289.9
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,345.19,245.29
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,292.03,199.85
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,237.9,153.52
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,184.64,109.74
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,131.52,71.4
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,76.2,40.85
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,45.12,33.72
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,40.87,30.07
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,36.0,25.78
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,31.23,21.38
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,23.69,14.24
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,16.28,3.36
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,7.08,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,11.39,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,23.34,13.85
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,29.31,20.25
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,38.43,28.79
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,43.08,33.14
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,47.79,37.38
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,63.46,39.69
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,115.56,62.96
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,173.07,103.71
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,228.27,148.84
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,282.77,196.01
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,338.01,244.19
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,391.95,291.31
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,445.46,336.99
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,496.02,379.14
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,545.32,419.02
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,591.46,455.31
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,635.58,489.02
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,676.04,518.35
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,713.81,544.9
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,747.51,568.78
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,778.15,590.0
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,804.16,607.04
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,826.71,621.13
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,844.84,632.47
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,859.36,641.38
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,868.66,646.77
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,874.24,649.73
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,875.27,650.69
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,872.6,649.24
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,863.32,643.65
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,850.48,635.68
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,834.56,625.1
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,815.07,612.1
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,790.38,594.0
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,762.26,572.85
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,729.79,550.3
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,694.39,525.09
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,654.32,495.02
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,611.75,462.37
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,565.76,426.94
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,517.96,389.08
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,467.07,347.06
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,415.1,303.17
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,360.82,257.14
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,306.42,210.34
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,250.25,162.21
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,191.42,113.93
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,135.67,73.67
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,82.64,45.17
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,49.58,37.43
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,45.02,33.54
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,39.4,28.61
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,33.84,23.52
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,23.81,14.29
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,16.6,3.17
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,7.87,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,10.98,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,22.49,12.92
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,28.48,19.35
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,37.57,27.8
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,42.66,32.45
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,47.8,36.95
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,63.85,39.28
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,116.3,62.49
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,174.08,102.6
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,229.58,146.8
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,284.67,192.97
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,340.45,239.83
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,394.2,284.78
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,447.51,328.08
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,498.5,368.36
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,548.18,406.25
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,594.2,440.93
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,638.17,473.1
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,678.24,501.56
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,715.25,527.15
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,748.39,549.57
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,778.46,569.45
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,803.52,585.55
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,825.12,598.62
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,842.7,609.98
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,856.7,619.06
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,865.11,623.31
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,869.84,625.27
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,869.67,625.39
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,865.87,623.26
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,857.65,617.36
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,845.82,609.18
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,829.2,600.11
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,809.07,588.69
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,783.62,572.08
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,754.94,552.45
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,722.5,530.03
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,687.2,505.11
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,647.26,476.33
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,605.02,445.16
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,559.22,411.21
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,511.73,374.94
