Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,461.29,335.48
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,409.99,294.09
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,356.52,249.91
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,303.06,205.01
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,244.6,156.56
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,190.01,112.68
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,135.85,73.96
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,84.51,46.36
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,51.52,38.68
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,47.09,35.02
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,37.97,27.11
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,32.51,22.16
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,24.46,14.64
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,16.51,2.6
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,7.87,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,10.19,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,22.8,13.03
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,29.34,20.06
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,36.03,26.4
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,40.79,30.83
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,45.61,35.15
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,62.3,37.7
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,119.58,65.03
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,173.64,102.37
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,229.52,147.31
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,284.88,194.45
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,340.81,242.29
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,394.79,287.96
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,448.27,331.93
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,498.7,372.29
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,547.71,410.18
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,593.97,445.62
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,638.17,478.56
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,678.32,506.93
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,715.72,532.56
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,749.31,556.0
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,779.79,576.87
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,805.54,593.45
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,827.83,607.32
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,845.34,619.0
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,859.2,628.32
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,868.57,633.47
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,874.22,636.22
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,874.91,636.85
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,871.89,635.11
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,861.66,628.88
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,847.91,620.36
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,831.75,609.9
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,812.07,597.1
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,787.29,580.67
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,759.18,561.2
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,726.26,538.88
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,690.47,514.0
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,651.55,485.41
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,610.13,454.28
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,564.3,419.83
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,516.72,383.0
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,466.34,342.22
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,414.81,299.47
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,360.2,254.48
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,305.62,208.61
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,250.24,161.84
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,192.17,114.56
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,137.23,74.6
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,85.06,46.06
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,50.21,37.64
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,45.7,33.82
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,39.7,28.6
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,33.75,23.2
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,23.34,13.68
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,15.73,1.71
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,7.47,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,10.58,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,21.69,11.98
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,30.52,21.02
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,37.57,27.65
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,42.68,32.31
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,47.83,36.82
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,65.1,39.6
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,118.15,63.52
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,172.77,101.01
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,232.83,148.61
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,288.36,194.63
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,344.62,241.18
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,399.14,285.99
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,453.21,329.01
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,504.31,368.31
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,554.14,405.13
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,601.21,438.28
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,646.24,468.64
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,685.91,494.49
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,722.32,517.26
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,756.36,539.39
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,787.35,559.07
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,813.17,573.61
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,835.59,585.2
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,852.95,596.01
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,866.7,604.66
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,875.96,609.87
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,881.56,612.87
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,881.47,613.21
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,877.71,611.4
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,869.45,606.47
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,857.53,599.25
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,840.41,589.6
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,819.77,577.68
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,794.15,562.22
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,765.27,543.63
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,732.25,522.71
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,696.37,499.28
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,655.85,471.22
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,613.04,440.78
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,566.67,407.66
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,518.65,372.21
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,467.46,333.37
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,415.5,292.62
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,361.02,248.84
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,306.67,204.3
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,248.34,156.91
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,193.86,113.84
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,139.38,75.33
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,87.96,47.55
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,52.99,39.25
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,44.84,32.49
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,38.99,27.54
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,33.21,22.41
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,24.77,14.59
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,16.45,1.33
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,7.87,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,10.23,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,21.57,11.43
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,28.7,18.98
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,35.95,25.63
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,44.42,33.14
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,49.87,37.81
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,67.41,40.73
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,119.32,64.08
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,172.62,99.93
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,228.26,143.04
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,286.34,189.93
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,342.14,234.98
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,396.34,278.51
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,450.24,320.47
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,501.07,359.03
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,550.72,395.38
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,596.83,428.93
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,640.99,460.17
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,681.9,488.42
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,720.35,514.33
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,754.02,536.55
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,784.66,556.36
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,810.6,572.3
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,833.13,585.52
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,850.55,596.39
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,864.34,605.05
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,873.27,610.17
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,878.51,613.04
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,878.85,613.85
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,875.51,612.44
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,865.85,607.38
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,852.65,600.1
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,836.13,591.4
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,816.09,580.41
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,791.16,564.88
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,763.01,546.31
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,729.9,524.76
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,693.95,500.77
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,653.82,472.42
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,611.43,441.79
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,565.51,408.7
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,517.94,373.33
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,466.81,334.24
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,414.93,293.32
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,360.96,249.72
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,304.91,203.79
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,249.07,158.17
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,194.74,115.1
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,140.72,76.77
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,89.88,49.01
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,49.89,36.64
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,45.46,33.02
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,39.66,28.09
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,33.92,22.99
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,25.13,14.83
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,16.43,0.59
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,7.87,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,10.23,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,21.49,11.34
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,28.97,19.43
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,36.56,26.47
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,41.54,31.01
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,50.43,38.77
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,68.46,42.11
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,119.74,65.94
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,172.14,101.87
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,227.02,145.2
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,281.83,190.83
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,339.69,238.93
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,393.11,282.91
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,446.34,325.44
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,497.06,364.8
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,546.71,401.98
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,593.1,436.59
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,637.61,468.89
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,677.59,496.43
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,714.93,521.38
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,748.5,544.03
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,779.1,564.26
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,805.03,579.71
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,827.64,592.27
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,845.67,604.02
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,860.15,613.54
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,869.35,619.73
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,874.94,623.69
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,875.69,624.37
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,872.8,622.81
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,864.69,616.91
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,852.96,608.75
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,836.43,599.58
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,816.38,588.11
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,791.36,572.14
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,763.09,552.97
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,730.26,531.28
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,694.54,507.09
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,655.1,478.81
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,613.22,448.11
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,567.27,414.35
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,519.62,378.31
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,468.57,338.75
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,416.57,297.22
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,362.59,253.11
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,308.69,208.26
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,250.18,160.05
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,195.32,115.98
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,140.55,76.52
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,88.78,47.67
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,51.47,38.31
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,47.03,34.65
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,37.9,26.78
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,32.47,21.85
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,23.99,13.93
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,15.64,0.0
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,7.47,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,10.23,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,21.55,11.17
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,28.64,19.15
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,35.85,25.95
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,40.88,30.56
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,49.75,38.34
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,68.2,41.59
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,119.8,65.73
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,172.9,102.68
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,228.47,147.24
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,286.52,195.91
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,342.49,243.05
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,396.36,287.89
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,449.98,331.18
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,501.25,371.37
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,551.43,409.32
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,597.6,444.13
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,641.83,476.57
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,682.74,505.03
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,721.08,530.9
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,754.74,553.82
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,785.36,574.25
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,811.3,589.36
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,833.83,601.72
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,851.65,613.42
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,865.87,622.84
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,875.24,627.9
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,880.94,630.66
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,881.72,631.6
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,878.82,630.25
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,869.93,625.07
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,857.45,617.61
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,840.88,608.52
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,820.78,597.08
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,795.71,580.95
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,767.37,561.51
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,734.44,539.53
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,698.63,515.01
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,658.58,486.01
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,616.21,454.64
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,570.25,420.55
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,522.58,384.17
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,471.71,343.67
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,419.91,301.41
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,365.52,257.31
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,309.0,210.6
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,252.69,163.61
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,197.75,119.06
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,143.04,79.16
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,91.32,49.79
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,52.64,39.56
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,44.15,32.33
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,38.25,27.2
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,32.43,21.91
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,23.98,13.93
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,15.64,0.0
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,7.47,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,9.44,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,20.04,9.87
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,28.75,19.4
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,35.84,26.16
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,41.0,30.99
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,46.21,35.68
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,65.4,38.79
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,118.39,63.72
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,177.13,105.41
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,234.0,151.13
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,289.65,197.84
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,346.08,244.99
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,401.24,291.42
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,456.01,336.3
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,507.6,376.94
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,557.91,415.18
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,605.01,450.92
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,650.06,484.22
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,690.95,512.69
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,728.87,538.31
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,762.77,561.71
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,793.56,582.57
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,820.08,598.11
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,843.09,611.11
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,860.8,622.79
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,874.85,632.17
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,883.6,637.16
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,888.59,639.78
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,889.4,641.05
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,886.48,639.96
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,877.56,634.98
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,865.0,627.66
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,848.28,618.42
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,827.99,606.79
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,802.32,590.44
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,773.37,570.68
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,740.6,548.78
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,704.93,524.31
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,664.55,495.09
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,621.82,463.39
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,575.46,428.76
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,527.38,391.76
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,475.85,351.04
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,423.43,308.36
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,368.6,263.19
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,311.65,215.4
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,254.87,167.36
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,199.47,121.74
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,144.2,80.73
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,91.98,50.4
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,51.93,39.46
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,47.1,35.31
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,37.54,26.94
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,31.68,21.56
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,23.2,13.43
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,14.82,0.0
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,7.08,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,9.05,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,19.17,8.99
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,28.25,19.02
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,35.76,26.18
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,40.89,31.02
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,46.09,35.72
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,65.8,39.02
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,118.46,64.21
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,176.79,105.98
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,233.3,151.77
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,289.01,199.29
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,345.54,247.52
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,399.95,293.74
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,453.98,338.31
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,505.5,378.97
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,555.8,417.16
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,602.68,452.54
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,647.53,485.39
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,688.29,513.41
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,726.21,538.59
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,760.05,561.76
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,790.79,582.38
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,816.78,597.26
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,839.29,609.76
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,857.01,621.89
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,871.08,631.7
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,880.19,637.09
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,885.57,640.11
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,885.99,641.24
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,882.67,640.01
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,874.37,634.28
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,862.35,626.15
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,845.47,617.09
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,825.0,605.59
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,799.85,589.65
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,771.34,570.68
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,738.26,548.4
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,702.24,523.52
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,661.96,494.26
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,619.2,462.45
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,572.76,427.71
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,524.57,390.58
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,473.12,349.19
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,420.64,305.84
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,365.84,260.7
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,311.0,214.44
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,254.79,166.63
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,199.64,120.98
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,140.46,76.59
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,87.45,45.54
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,45.92,34.27
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,41.66,30.6
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,35.95,25.55
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,30.31,20.36
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,22.3,12.59
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,14.44,0.0
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,6.29,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,8.26,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,19.19,8.7
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,25.36,16.43
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,31.74,22.5
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,36.63,27.1
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,41.59,31.57
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,66.62,38.74
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,119.71,64.01
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,174.06,102.48
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,230.32,148.15
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,286.08,195.69
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,342.49,243.7
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,397.24,289.55
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,451.5,333.51
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,502.91,373.74
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,552.96,411.37
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,599.99,446.52
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,644.95,479.12
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,686.34,507.53
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,724.69,533.0
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,758.7,556.4
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,789.59,577.02
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,815.79,593.44
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,838.49,607.52
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,856.3,619.32
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,870.44,628.8
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,879.25,633.95
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,884.29,636.73
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,885.13,637.84
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,882.22,636.6
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,873.48,630.35
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,861.13,621.83
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,844.43,612.74
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,824.18,601.29
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,799.22,585.65
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,770.91,566.92
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,737.68,544.93
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,701.54,520.35
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,661.61,491.57
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,619.23,460.27
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,572.99,425.96
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,524.99,389.24
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,473.93,349.19
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,421.83,307.0
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,367.26,261.67
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,312.7,215.44
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,256.41,167.84
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,197.9,119.71
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,142.59,78.43
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,90.12,47.52
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,47.71,35.73
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,43.13,31.87
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,37.48,26.87
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,31.93,21.73
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,21.65,11.97
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,14.05,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,6.69,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,8.26,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,19.16,8.26
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,25.75,16.68
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,32.52,23.17
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,36.96,27.32
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,41.51,31.36
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,67.58,39.01
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,120.93,64.8
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,175.27,103.3
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,231.64,148.98
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,287.78,196.74
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,344.59,244.95
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,399.47,290.47
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,453.93,333.9
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,505.58,373.59
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,555.91,410.51
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,602.8,443.33
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,647.66,473.22
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,689.66,500.56
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,728.42,524.78
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,762.71,548.08
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,793.93,568.74
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,820.26,584.44
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,843.19,597.83
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,861.06,609.95
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,875.24,619.8
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,884.85,625.55
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,890.71,628.98
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,891.57,630.22
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,888.65,629.15
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,880.37,625.08
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,868.37,618.63
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,851.41,608.68
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,830.83,596.37
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,805.54,580.91
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,776.89,562.72
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,743.97,541.61
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,708.08,517.86
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,667.38,489.05
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,624.26,457.76
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,577.87,424.0
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,529.68,387.77
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,477.94,347.73
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,425.24,305.63
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,370.21,261.1
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,315.13,215.36
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,258.31,167.7
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,202.69,122.16
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,143.39,77.92
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,90.26,46.55
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,46.62,34.49
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,42.38,30.93
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,36.7,25.94
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,31.11,20.8
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,22.69,12.61
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,13.22,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,6.29,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,8.26,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,19.09,7.77
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,26.07,16.91
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,33.22,23.77
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,38.43,28.61
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,43.71,33.3
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,65.97,37.42
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,118.99,63.56
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,177.04,105.63
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,233.22,151.66
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,288.59,199.05
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,344.72,247.05
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,399.54,293.16
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,453.96,337.46
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,505.14,377.92
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,555.02,415.93
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,601.66,450.23
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,646.25,481.86
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,686.96,509.73
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,724.99,534.89
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,759.0,557.99
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,789.9,578.07
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,815.66,593.84
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,837.93,607.28
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,856.16,618.07
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,870.74,626.5
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,879.98,631.8
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,885.46,634.74
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,885.47,635.49
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,881.72,633.88
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,872.74,628.9
