Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,860.16,621.61
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,843.11,612.4
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,822.52,600.8
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,798.04,585.48
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,770.21,567.24
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,737.09,545.04
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,701.08,520.31
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,661.47,491.62
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,619.34,460.4
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,573.63,426.45
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,526.16,390.13
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,474.74,349.72
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,422.22,307.17
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,367.82,261.98
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,313.39,215.85
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,257.4,168.43
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,202.37,122.93
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,143.59,78.68
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,90.88,47.1
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,46.17,34.26
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,41.56,30.36
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,35.86,25.33
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,30.25,20.15
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,21.83,11.83
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,13.53,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,5.9,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,7.87,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,18.22,6.58
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,25.68,16.37
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,33.27,23.58
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,38.09,28.05
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,43.0,32.39
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,66.44,36.83
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,123.98,66.65
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,178.95,105.76
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,236.14,152.04
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,292.83,200.22
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,350.34,249.11
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,405.68,295.44
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,460.64,340.05
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,512.81,381.18
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,563.7,419.89
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,611.35,455.7
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,656.95,488.97
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,697.99,517.04
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,735.28,541.65
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,769.85,564.87
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,801.35,585.43
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,828.0,600.49
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,851.25,613.19
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,869.41,624.81
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,883.92,634.13
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,893.5,639.0
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,899.34,641.54
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,899.8,641.78
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,896.51,639.71
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,888.97,635.45
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,877.63,628.8
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,859.83,618.82
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,838.44,606.47
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,813.24,590.53
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,784.69,571.89
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,750.67,549.43
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,713.74,524.42
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,672.82,495.97
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,629.54,465.03
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,582.57,430.51
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,533.86,393.62
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,481.59,352.99
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,428.78,310.69
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,373.41,265.18
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,318.18,218.85
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,258.47,169.58
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,203.92,125.54
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,149.4,84.92
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,98.25,54.07
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,51.01,38.16
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,47.32,35.01
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,40.11,28.7
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,32.89,22.15
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,22.55,12.13
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,12.2,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,5.9,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,9.44,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,19.65,6.93
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,28.66,18.82
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,37.74,27.35
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,44.46,33.5
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,51.16,39.39
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,72.91,43.43
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,126.71,71.7
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,179.3,109.04
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,234.82,153.42
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,290.03,199.1
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,346.97,246.03
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,402.55,291.71
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,456.66,335.02
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,508.1,375.03
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,558.55,412.96
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,605.31,447.05
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,650.25,478.76
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,691.31,506.82
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,729.83,532.35
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,764.05,554.94
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,795.31,575.04
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,819.31,589.34
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,839.53,601.0
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,857.37,612.38
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,871.74,621.56
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,873.02,621.02
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,869.91,617.81
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,870.27,618.26
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,867.31,616.61
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,865.28,615.68
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,845.84,602.73
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,828.58,591.62
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,808.21,578.32
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,777.91,557.94
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,751.73,539.97
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,717.87,516.89
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,681.84,491.98
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,638.21,461.22
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,594.11,429.64
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,548.84,397.62
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,503.0,364.34
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,454.44,328.23
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,405.97,291.23
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,354.69,251.37
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,300.83,209.0
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,250.95,168.95
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,201.68,129.86
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,153.08,94.99
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,108.73,67.78
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,67.93,51.8
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,56.71,42.45
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,46.1,33.42
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,35.38,23.99
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,23.1,12.29
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,11.02,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,5.51,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,9.05,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,18.84,5.62
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,28.67,18.62
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,38.52,27.78
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,45.21,33.94
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,51.89,39.87
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,75.75,45.3
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,126.56,71.54
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,179.46,108.93
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,238.55,155.47
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,293.9,200.46
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,350.3,245.79
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,404.99,289.34
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,459.9,331.65
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,511.31,370.03
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,561.1,405.79
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,608.53,438.64
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,649.72,466.28
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,692.85,493.81
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,727.52,514.99
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,761.67,537.1
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,793.1,557.04
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,813.91,569.87
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,830.2,579.7
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,848.34,591.91
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,863.27,602.02
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,860.1,598.61
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,864.69,599.87
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,864.61,600.52
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,861.28,599.13
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,845.22,588.16
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,826.17,575.28
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,808.31,565.47
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,787.7,553.69
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,750.51,529.53
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,712.53,504.55
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,679.62,483.88
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,645.18,461.69
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,597.4,429.62
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,550.97,397.91
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,508.74,368.72
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,466.53,338.84
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,411.23,299.05
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,364.66,264.91
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,319.27,231.3
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,275.67,198.45
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,230.35,164.29
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,188.38,132.87
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,147.42,103.07
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,110.28,77.73
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,78.14,61.12
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,60.77,46.45
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,43.78,31.79
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,25.61,15.96
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,15.66,6.47
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,4.72,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.36,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,7.08,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,13.65,1.96
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,28.07,18.22
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,42.25,31.24
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,54.35,42.21
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,66.22,52.73
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,89.91,61.21
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,134.21,86.48
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,180.44,119.48
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,230.53,158.53
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,284.84,201.69
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,338.41,244.11
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,390.03,284.95
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,442.71,325.46
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,492.7,362.27
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,543.07,398.07
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,589.89,430.79
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,635.67,461.74
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,685.51,495.72
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,732.7,527.34
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,766.47,548.87
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,797.34,568.1
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,822.06,582.64
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,843.13,594.59
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,860.85,604.05
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,875.12,611.35
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,878.16,612.04
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,877.05,610.29
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,877.03,610.63
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,873.67,608.95
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,874.2,610.17
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,856.95,599.84
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,839.39,590.26
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,818.66,578.45
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,785.61,556.77
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,757.11,537.71
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,723.56,516.66
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,687.83,493.66
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,640.75,461.23
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,593.95,428.41
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,548.73,396.97
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,503.02,364.26
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,446.72,323.22
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,396.64,285.8
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,346.37,247.82
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,297.86,210.38
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,247.58,171.46
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,201.46,136.37
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,154.76,102.61
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,114.29,76.51
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,77.41,60.23
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,63.86,48.87
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,48.45,35.58
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,32.69,21.77
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,19.31,9.03
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,5.51,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,7.87,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,15.25,1.87
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,27.01,16.85
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,38.79,27.59
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,50.05,37.55
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,58.68,44.98
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,83.26,51.45
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,131.27,76.98
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,181.42,111.97
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,235.11,153.19
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,288.63,195.59
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,344.59,239.56
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,400.4,282.59
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,454.28,322.78
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,505.42,359.61
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,556.2,394.74
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,603.18,426.4
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,648.64,455.85
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,687.92,479.16
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,724.25,499.65
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,757.91,518.21
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,778.85,528.61
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,813.52,547.14
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,834.78,557.32
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,852.67,569.1
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,867.22,578.92
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,867.79,580.26
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,864.07,578.92
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,864.41,581.43
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,861.48,581.76
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,851.14,577.35
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,837.66,570.86
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,820.32,561.34
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,799.98,549.77
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,772.36,533.01
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,736.04,510.53
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,702.56,490.4
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,667.15,468.45
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,618.14,435.77
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,567.57,401.52
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,523.42,371.97
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,479.16,341.4
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,428.03,304.58
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,379.62,269.12
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,332.03,234.47
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,282.67,197.78
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,236.08,162.7
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,193.02,130.64
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,150.72,100.45
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,112.51,75.49
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,77.3,58.85
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,62.17,46.39
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,46.21,32.9
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,29.81,18.85
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,17.47,7.16
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,4.72,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,7.47,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,14.44,0.42
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,26.11,15.7
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,37.72,26.17
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,47.03,34.32
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,56.25,42.14
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,84.03,52.12
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,129.19,76.71
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,175.99,108.88
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,226.58,146.91
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,277.18,186.4
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,329.41,226.79
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,380.15,266.01
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,431.7,304.87
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,479.63,339.78
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,526.37,372.73
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,571.32,404.33
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,615.22,434.48
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,651.97,459.01
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,685.74,481.08
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,719.3,503.92
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,750.63,525.07
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,771.51,537.79
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,788.75,548.06
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,806.24,560.0
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,820.83,570.03
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,820.1,569.49
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,815.32,566.44
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,815.59,567.18
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,812.94,566.01
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,798.49,557.04
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,781.39,546.35
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,764.68,536.98
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,745.49,525.85
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,713.01,504.34
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,680.03,482.31
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,648.35,462.23
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,615.32,440.83
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,572.76,411.29
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,530.91,381.9
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,489.7,354.14
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,442.26,321.27
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,397.4,288.84
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,354.16,256.98
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,310.06,223.83
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,267.78,191.65
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,225.25,159.1
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,184.93,128.42
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,144.89,99.31
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,108.51,74.63
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,75.25,57.67
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,59.32,44.41
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,43.07,30.56
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,26.29,16.09
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,14.94,5.13
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,3.15,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,7.08,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,13.69,0.0
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,25.74,15.57
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,37.75,26.63
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,46.73,34.65
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,55.64,42.37
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,83.72,52.14
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,129.52,77.49
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,177.22,111.23
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,228.63,150.98
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,279.85,191.89
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,333.46,234.44
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,385.27,275.0
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,437.8,314.84
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,488.12,351.83
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,536.84,386.43
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,582.13,418.38
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,626.12,448.56
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,662.91,471.91
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,696.25,492.27
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,729.42,513.68
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,760.17,533.16
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,782.68,546.84
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,801.77,558.22
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,819.3,569.94
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,833.78,579.69
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,834.56,579.29
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,842.31,583.05
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,843.04,584.09
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,840.59,583.16
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,820.8,570.35
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,797.97,555.61
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,781.0,546.53
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,761.41,535.53
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,730.24,515.21
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,696.54,493.03
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,664.6,472.94
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,631.14,451.38
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,588.47,421.93
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,546.2,392.34
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,503.87,363.09
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,461.57,333.18
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,414.83,299.52
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,364.3,262.46
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,318.79,228.73
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,275.13,195.73
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,231.06,161.89
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,189.6,130.3
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,147.97,100.05
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,110.28,74.78
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,75.22,57.64
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,59.47,44.52
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,43.48,30.87
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,27.01,16.64
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,15.3,5.11
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,3.15,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,5.9,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,11.42,0.0
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,24.84,14.73
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,38.07,26.87
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,49.28,36.91
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,60.31,46.55
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,86.3,55.61
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,129.9,80.77
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,175.73,113.45
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,229.12,154.65
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,278.74,193.54
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,331.03,234.07
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,381.57,273.01
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,433.12,311.48
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,482.27,347.2
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,531.31,381.62
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,576.32,412.75
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,620.3,442.25
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,655.05,463.8
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,685.75,482.05
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,718.63,502.73
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,749.36,521.64
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,772.83,535.88
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,793.26,548.07
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,811.1,559.94
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,826.06,569.97
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,829.11,571.26
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,828.67,570.39
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,828.93,571.28
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,826.19,570.26
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,820.44,566.67
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,811.57,561.05
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,794.91,552.02
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,775.5,541.13
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,742.76,520.07
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,708.58,497.84
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,676.48,478.12
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,642.7,456.78
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,596.23,426.08
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,552.76,396.75
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,510.25,367.52
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,467.7,337.5
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,419.87,303.1
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,373.77,269.24
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,322.3,231.15
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,278.26,197.81
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,232.96,163.3
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,190.51,131.14
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,148.33,100.32
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,110.2,74.64
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,74.77,57.51
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,58.87,44.19
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,42.83,30.44
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,26.32,16.11
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,14.92,4.53
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,3.15,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,7.87,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,14.9,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,26.19,15.72
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,37.46,26.3
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,48.06,35.83
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,58.52,45.01
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,85.25,53.89
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,132.5,81.86
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,179.68,115.83
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,230.86,155.74
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,281.5,195.96
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,335.01,238.06
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,386.35,278.39
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,438.63,318.25
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,488.65,355.27
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,538.79,391.15
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,584.52,423.88
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,629.37,455.15
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,675.08,485.95
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,714.02,511.71
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,747.32,533.45
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,777.9,553.03
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,803.32,568.15
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,825.55,581.15
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,843.23,592.21
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,857.59,601.23
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,863.49,605.21
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,865.75,607.03
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,866.5,607.72
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,863.89,606.38
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,857.86,602.95
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,835.2,588.32
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,818.58,577.89
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,798.93,565.36
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,772.63,548.23
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,749.63,532.95
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,716.42,511.77
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,681.03,488.71
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,638.78,460.32
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,595.67,430.7
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,550.25,398.83
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,504.18,365.61
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,453.45,328.19
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,403.87,290.7
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,348.42,248.03
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,298.94,209.0
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,247.72,168.77
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,199.97,131.75
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,152.96,97.35
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,110.43,69.77
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,70.06,53.33
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,57.56,42.88
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,43.85,31.12
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,29.84,18.85
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,17.13,5.47
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,3.93,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,9.83,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,17.98,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,24.99,14.81
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,33.59,23.21
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,40.35,29.39
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,47.1,35.34
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,78.13,44.32
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,127.93,72.76
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,179.34,110.42
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,236.91,156.5
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,290.72,200.7
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,346.12,245.71
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,400.02,289.67
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,454.25,332.73
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,505.63,371.79
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,554.02,407.42
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,599.88,440.67
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,644.11,471.78
