Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,894.0,128.0,1.4,29.0,897.0,828.61,595.35
2016,8,10,10,45,879.5,141.0,1.4,30.0,913.5,849.52,605.4
2016,8,10,11,0,865.0,154.0,1.4,31.0,930.0,879.33,621.06
2016,8,10,11,15,869.0,154.5,1.5,31.5,944.5,897.98,631.97
2016,8,10,11,30,873.0,155.0,1.6,32.0,959.0,898.75,631.83
2016,8,10,11,45,853.0,168.5,1.7,32.5,959.0,915.86,642.15
2016,8,10,12,0,833.0,182.0,1.8,33.0,959.0,914.41,640.75
2016,8,10,12,15,833.0,182.0,1.95,33.0,957.5,914.9,642.63
2016,8,10,12,30,833.0,182.0,2.1,33.0,956.0,911.88,642.29
2016,8,10,12,45,829.0,182.0,2.25,33.0,946.0,901.91,637.59
2016,8,10,13,0,825.0,182.0,2.4,33.0,936.0,888.56,630.74
2016,8,10,13,15,820.0,180.5,2.55,33.0,918.5,869.76,620.34
2016,8,10,13,30,815.0,179.0,2.7,33.0,901.0,847.79,607.63
2016,8,10,13,45,790.0,186.5,2.85,33.0,870.5,814.56,586.59
2016,8,10,14,0,765.0,194.0,3.0,33.0,840.0,785.91,568.08
2016,8,10,14,15,754.5,190.5,3.15,32.5,808.5,749.79,545.77
2016,8,10,14,30,744.0,187.0,3.3,32.0,777.0,711.55,521.4
2016,8,10,14,45,724.0,186.0,3.45,31.5,737.0,667.29,492.03
2016,8,10,15,0,704.0,185.0,3.6,31.0,697.0,622.04,461.13
2016,8,10,15,15,686.0,179.5,3.65,30.5,654.0,573.46,426.75
2016,8,10,15,30,668.0,174.0,3.7,30.0,611.0,524.42,391.05
2016,8,10,15,45,648.5,166.0,3.8,29.5,564.5,472.41,352.22
2016,8,10,16,0,629.0,158.0,3.9,29.0,518.0,420.71,312.42
2016,8,10,16,15,600.5,150.0,3.9,28.0,468.0,366.2,269.94
2016,8,10,16,30,572.0,142.0,3.9,27.0,418.0,309.1,224.41
2016,8,10,16,45,541.5,130.5,3.95,26.5,368.0,255.56,180.59
2016,8,10,17,0,511.0,119.0,4.0,26.0,318.0,204.78,139.07
2016,8,10,17,15,463.0,107.0,3.85,25.0,266.5,154.01,99.89
2016,8,10,17,30,415.0,95.0,3.7,24.0,215.0,108.57,68.16
2016,8,10,17,45,357.0,79.5,3.6,23.0,167.5,65.97,44.45
2016,8,10,18,0,299.0,64.0,3.5,22.0,120.0,47.51,35.28
2016,8,10,18,15,217.5,46.0,3.35,21.0,79.5,34.4,23.56
2016,8,10,18,30,136.0,28.0,3.2,20.0,39.0,21.11,10.65
2016,8,10,18,45,68.0,14.0,3.05,19.5,19.5,11.02,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,19.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,38.0,6.0,1.1,14.0,7.0,4.72,0.0
2016,8,11,5,45,137.5,23.5,1.35,14.5,38.5,17.83,6.47
2016,8,11,6,0,237.0,41.0,1.6,15.0,70.0,30.94,20.99
2016,8,11,6,15,316.5,56.0,1.6,15.5,115.0,42.1,31.42
2016,8,11,6,30,396.0,71.0,1.6,16.0,160.0,54.39,42.58
2016,8,11,6,45,463.5,81.5,1.6,17.0,212.0,95.6,59.13
2016,8,11,7,0,531.0,92.0,1.6,18.0,264.0,148.01,94.84
2016,8,11,7,15,574.0,100.5,1.6,19.0,316.5,198.69,134.39
2016,8,11,7,30,617.0,109.0,1.6,20.0,369.0,253.84,179.47
2016,8,11,7,45,657.0,113.5,1.6,21.5,423.0,308.87,224.43
2016,8,11,8,0,697.0,118.0,1.6,23.0,477.0,367.21,271.11
2016,8,11,8,15,721.0,123.5,1.6,24.0,527.0,422.63,315.02
2016,8,11,8,30,745.0,129.0,1.6,25.0,577.0,478.96,358.07
2016,8,11,8,45,770.0,131.0,1.65,26.0,625.0,533.28,398.34
2016,8,11,9,0,795.0,133.0,1.7,27.0,673.0,587.19,436.96
2016,8,11,9,15,809.0,136.5,1.7,28.0,715.0,635.79,470.25
2016,8,11,9,30,823.0,140.0,1.7,29.0,757.0,683.06,501.47
2016,8,11,9,45,857.0,130.5,1.75,30.0,800.0,730.83,532.73
2016,8,11,10,0,891.0,121.0,1.8,31.0,843.0,770.22,557.83
2016,8,11,10,15,898.5,122.5,1.8,31.5,872.5,805.37,579.42
2016,8,11,10,30,906.0,124.0,1.8,32.0,902.0,837.67,598.06
2016,8,11,10,45,909.5,126.5,1.8,32.5,924.0,864.56,613.09
2016,8,11,11,0,913.0,129.0,1.8,33.0,946.0,888.11,625.93
2016,8,11,11,15,916.0,129.5,1.8,33.0,960.5,906.05,636.54
2016,8,11,11,30,919.0,130.0,1.8,33.0,975.0,920.46,645.03
2016,8,11,11,45,916.0,133.5,1.85,33.5,980.5,928.64,648.98
2016,8,11,12,0,913.0,137.0,1.9,34.0,986.0,933.11,650.77
2016,8,11,12,15,912.5,137.0,1.9,34.0,984.5,933.14,650.72
2016,8,11,12,30,912.0,137.0,1.9,34.0,983.0,929.53,648.58
2016,8,11,12,45,895.0,145.5,1.95,34.0,969.0,915.19,640.41
2016,8,11,13,0,878.0,154.0,2.0,34.0,955.0,897.49,630.25
2016,8,11,13,15,873.5,153.0,2.05,34.0,937.0,892.74,628.31
2016,8,11,13,30,869.0,152.0,2.1,34.0,919.0,870.57,615.28
2016,8,11,13,45,855.0,154.0,2.2,34.0,892.0,840.3,597.56
2016,8,11,14,0,841.0,156.0,2.3,34.0,865.0,807.35,577.12
2016,8,11,14,15,832.0,153.5,2.35,33.5,833.0,771.67,555.25
2016,8,11,14,30,823.0,151.0,2.4,33.0,801.0,733.53,531.18
2016,8,11,14,45,803.0,151.5,2.45,33.0,760.5,688.43,500.59
2016,8,11,15,0,783.0,152.0,2.5,33.0,720.0,642.1,468.48
2016,8,11,15,15,766.5,148.0,2.6,32.5,676.5,594.56,435.81
2016,8,11,15,30,750.0,144.0,2.7,32.0,633.0,544.14,399.99
2016,8,11,15,45,723.5,141.0,2.8,32.0,583.5,489.2,358.98
2016,8,11,16,0,697.0,138.0,2.9,32.0,534.0,435.0,317.35
2016,8,11,16,15,669.0,131.5,2.95,31.0,483.0,378.37,273.93
2016,8,11,16,30,641.0,125.0,3.0,30.0,432.0,323.4,230.48
2016,8,11,16,45,601.0,117.5,3.15,29.5,379.0,266.39,184.66
2016,8,11,17,0,561.0,110.0,3.3,29.0,326.0,213.09,141.87
2016,8,11,17,15,512.0,99.5,3.2,27.5,274.0,156.5,98.71
2016,8,11,17,30,463.0,89.0,3.1,26.0,222.0,109.15,66.15
2016,8,11,17,45,396.5,75.5,3.05,25.0,172.5,64.79,42.3
2016,8,11,18,0,330.0,62.0,3.0,24.0,123.0,46.37,33.97
2016,8,11,18,15,241.5,45.0,2.9,23.0,82.0,33.82,22.8
2016,8,11,18,30,153.0,28.0,2.8,22.0,41.0,21.17,10.15
2016,8,11,18,45,76.5,14.0,2.7,21.0,20.5,11.02,0.0
2016,8,11,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,34.0,4.0,0.85,15.5,5.0,0.0,0.0
2016,8,12,5,30,68.0,8.0,0.9,16.0,10.0,6.29,0.0
2016,8,12,5,45,203.5,22.0,1.0,16.5,43.5,17.96,5.85
2016,8,12,6,0,339.0,36.0,1.1,17.0,77.0,29.55,19.56
2016,8,12,6,15,427.5,46.5,1.05,17.5,124.5,37.97,27.55
2016,8,12,6,30,516.0,57.0,1.0,18.0,172.0,49.39,37.86
2016,8,12,6,45,575.5,64.5,1.0,19.0,224.5,95.17,54.0
2016,8,12,7,0,635.0,72.0,1.0,20.0,277.0,147.85,89.27
2016,8,12,7,15,675.0,78.0,0.9,21.0,330.5,202.03,131.62
2016,8,12,7,30,715.0,84.0,0.8,22.0,384.0,260.12,179.0
2016,8,12,7,45,745.0,88.5,0.75,23.5,437.0,319.39,227.15
2016,8,12,8,0,775.0,93.0,0.7,25.0,490.0,378.32,273.66
2016,8,12,8,15,796.5,97.0,0.65,26.0,540.0,434.92,317.34
2016,8,12,8,30,818.0,101.0,0.6,27.0,590.0,491.99,359.45
2016,8,12,8,45,834.5,103.5,0.55,28.0,637.0,545.2,397.0
2016,8,12,9,0,851.0,106.0,0.5,29.0,684.0,597.72,432.36
2016,8,12,9,15,863.5,108.5,0.5,29.5,725.5,642.38,462.51
2016,8,12,9,30,876.0,111.0,0.5,30.0,767.0,688.95,492.87
2016,8,12,9,45,886.0,113.0,0.5,31.0,803.0,731.46,518.6
2016,8,12,10,0,896.0,115.0,0.5,32.0,839.0,771.67,542.01
2016,8,12,10,15,903.0,116.5,0.6,32.5,868.5,806.63,563.58
2016,8,12,10,30,910.0,118.0,0.7,33.0,898.0,838.69,582.73
2016,8,12,10,45,914.5,119.0,0.8,33.5,920.0,865.2,598.41
2016,8,12,11,0,919.0,120.0,0.9,34.0,942.0,888.39,612.08
2016,8,12,11,15,922.0,120.5,1.0,34.0,956.5,906.43,623.92
2016,8,12,11,30,925.0,121.0,1.1,34.0,971.0,920.92,633.72
2016,8,12,11,45,924.5,123.0,1.2,34.5,976.5,930.05,639.06
2016,8,12,12,0,924.0,125.0,1.3,35.0,982.0,935.48,642.25
2016,8,12,12,15,923.5,124.5,1.45,35.0,980.5,935.03,643.94
2016,8,12,12,30,923.0,124.0,1.6,35.0,979.0,930.88,643.4
2016,8,12,12,45,916.5,127.0,1.8,35.5,968.0,920.92,638.5
2016,8,12,13,0,910.0,130.0,2.0,36.0,957.0,907.42,631.28
2016,8,12,13,15,906.0,129.0,2.1,35.5,939.5,889.12,622.61
2016,8,12,13,30,902.0,128.0,2.2,35.0,922.0,867.39,611.7
2016,8,12,13,45,894.0,127.5,2.35,35.0,896.5,839.59,595.91
2016,8,12,14,0,886.0,127.0,2.5,35.0,871.0,808.8,577.97
2016,8,12,14,15,878.0,125.0,2.6,34.5,839.5,773.88,557.29
2016,8,12,14,30,870.0,123.0,2.7,34.0,808.0,736.31,533.73
2016,8,12,14,45,856.5,122.0,2.85,34.0,769.0,699.73,509.08
2016,8,12,15,0,843.0,121.0,3.0,34.0,730.0,654.23,477.74
2016,8,12,15,15,828.5,118.0,3.05,33.5,686.0,604.77,443.36
2016,8,12,15,30,814.0,115.0,3.1,33.0,642.0,554.15,407.02
2016,8,12,15,45,794.5,111.0,3.15,33.0,594.0,499.33,365.69
2016,8,12,16,0,775.0,107.0,3.2,33.0,546.0,444.43,323.08
2016,8,12,16,15,750.0,102.5,3.2,32.5,494.5,385.74,277.09
2016,8,12,16,30,725.0,98.0,3.2,32.0,443.0,329.27,231.54
2016,8,12,16,45,692.5,92.0,3.25,31.5,390.0,270.97,184.08
2016,8,12,17,0,660.0,86.0,3.3,31.0,337.0,215.35,138.8
2016,8,12,17,15,613.0,78.5,3.15,30.0,284.0,159.29,95.67
2016,8,12,17,30,566.0,71.0,3.0,29.0,231.0,108.28,60.72
2016,8,12,17,45,502.5,61.0,2.9,28.0,181.0,60.18,36.32
2016,8,12,18,0,439.0,51.0,2.8,27.0,131.0,41.55,29.43
2016,8,12,18,15,334.0,38.5,2.65,26.0,87.5,31.46,20.45
2016,8,12,18,30,229.0,26.0,2.5,25.0,44.0,21.31,9.53
2016,8,12,18,45,114.5,13.0,2.35,24.0,22.0,10.23,0.0
2016,8,12,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,185.0,17.0,0.35,20.0,38.5,13.75,2.49
2016,8,13,6,0,370.0,34.0,0.4,21.0,77.0,28.07,17.93
2016,8,13,6,15,460.0,43.0,0.45,21.5,124.5,35.41,24.87
2016,8,13,6,30,550.0,52.0,0.5,22.0,172.0,47.61,35.68
2016,8,13,6,45,607.0,58.5,0.55,23.0,224.5,94.63,51.09
2016,8,13,7,0,664.0,65.0,0.6,24.0,277.0,148.16,86.64
2016,8,13,7,15,703.0,70.0,0.7,25.0,330.5,205.63,131.25
2016,8,13,7,30,742.0,75.0,0.8,26.0,384.0,263.98,178.56
2016,8,13,7,45,769.0,79.0,0.95,27.5,437.0,321.03,225.1
2016,8,13,8,0,796.0,83.0,1.1,29.0,490.0,379.76,271.87
2016,8,13,8,15,817.0,86.5,1.15,30.0,540.0,436.81,316.24
2016,8,13,8,30,838.0,90.0,1.2,31.0,590.0,494.23,359.21
2016,8,13,8,45,852.5,93.0,1.3,32.0,636.5,545.54,396.64
2016,8,13,9,0,867.0,96.0,1.4,33.0,683.0,597.37,433.06
2016,8,13,9,15,879.0,98.5,1.4,33.5,724.5,645.99,466.31
2016,8,13,9,30,891.0,101.0,1.4,34.0,766.0,692.91,497.36
2016,8,13,9,45,901.5,102.0,1.45,35.0,802.5,735.46,524.02
2016,8,13,10,0,912.0,103.0,1.5,36.0,839.0,775.71,548.41
2016,8,13,10,15,918.5,104.5,1.5,36.5,868.0,810.81,568.44
2016,8,13,10,30,925.0,106.0,1.5,37.0,897.0,842.94,586.33
2016,8,13,10,45,925.5,109.5,1.5,37.5,918.0,868.83,600.21
2016,8,13,11,0,926.0,113.0,1.5,38.0,939.0,891.17,611.87
2016,8,13,11,15,929.5,113.5,1.55,38.0,953.5,909.75,623.12
2016,8,13,11,30,933.0,114.0,1.6,38.0,968.0,924.76,632.31
2016,8,13,11,45,923.0,121.5,1.65,38.5,971.5,930.54,634.69
2016,8,13,12,0,913.0,129.0,1.7,39.0,975.0,932.38,634.87
2016,8,13,12,15,913.0,129.0,1.8,39.0,973.5,932.76,636.19
2016,8,13,12,30,913.0,129.0,1.9,39.0,972.0,929.47,635.35
2016,8,13,12,45,895.5,138.0,2.05,39.0,958.0,915.08,628.29
2016,8,13,13,0,878.0,147.0,2.2,39.0,944.0,897.31,619.13
2016,8,13,13,15,874.0,146.0,2.35,38.5,926.5,879.45,611.11
2016,8,13,13,30,870.0,145.0,2.5,38.0,909.0,858.27,600.83
2016,8,13,13,45,852.0,150.0,2.65,38.0,881.0,839.44,590.65
2016,8,13,14,0,834.0,155.0,2.8,38.0,853.0,806.01,570.25
2016,8,13,14,15,825.0,152.5,2.9,37.5,821.0,770.33,548.74
2016,8,13,14,30,816.0,150.0,3.0,37.0,789.0,732.21,525.02
2016,8,13,14,45,794.0,151.0,3.1,37.0,748.5,686.21,494.14
2016,8,13,15,0,772.0,152.0,3.2,37.0,708.0,641.39,463.29
2016,8,13,15,15,756.0,148.0,3.3,36.5,664.5,592.29,429.74
2016,8,13,15,30,740.0,144.0,3.4,36.0,621.0,542.37,394.5
2016,8,13,15,45,713.5,140.5,3.5,35.5,572.5,487.21,354.37
2016,8,13,16,0,687.0,137.0,3.6,35.0,524.0,432.84,313.55
2016,8,13,16,15,659.0,130.5,3.65,34.0,473.0,376.49,270.62
2016,8,13,16,30,631.0,124.0,3.7,33.0,422.0,321.83,227.71
2016,8,13,16,45,596.5,115.0,3.8,32.5,370.5,265.38,182.46
2016,8,13,17,0,562.0,106.0,3.9,32.0,319.0,212.07,139.7
2016,8,13,17,15,512.0,96.0,3.75,31.0,267.0,155.49,96.61
2016,8,13,17,30,462.0,86.0,3.6,30.0,215.0,108.24,64.17
2016,8,13,17,45,404.0,72.0,3.5,29.0,167.0,63.63,39.99
2016,8,13,18,0,346.0,58.0,3.4,28.0,119.0,43.71,31.06
2016,8,13,18,15,249.5,42.0,3.2,27.0,78.0,31.73,20.48
2016,8,13,18,30,153.0,26.0,3.0,26.0,37.0,19.7,7.66
2016,8,13,18,45,76.5,13.0,2.85,25.0,18.5,10.23,0.0
2016,8,13,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,18.5,0.35,21.0,34.5,14.16,2.0
2016,8,14,6,0,276.0,37.0,0.4,22.0,69.0,28.27,17.93
2016,8,14,6,15,363.5,50.0,0.45,22.5,114.5,40.45,29.02
2016,8,14,6,30,451.0,63.0,0.5,23.0,160.0,56.11,37.19
2016,8,14,6,45,507.0,73.0,0.6,24.0,211.0,100.05,58.41
2016,8,14,7,0,563.0,83.0,0.7,25.0,262.0,150.62,92.54
2016,8,14,7,15,606.0,90.5,0.65,26.0,314.5,202.84,132.49
2016,8,14,7,30,649.0,98.0,0.6,27.0,367.0,259.47,177.33
2016,8,14,7,45,675.5,105.5,0.6,28.5,418.5,314.89,221.25
2016,8,14,8,0,702.0,113.0,0.6,30.0,470.0,372.16,265.27
2016,8,14,8,15,726.5,118.0,0.65,31.0,520.0,427.91,307.45
2016,8,14,8,30,751.0,123.0,0.7,32.0,570.0,484.61,348.78
2016,8,14,8,45,762.0,130.0,0.8,33.0,614.5,536.56,385.72
2016,8,14,9,0,773.0,137.0,0.9,34.0,659.0,586.52,420.04
2016,8,14,9,15,787.5,140.5,1.0,34.5,700.5,634.72,453.04
2016,8,14,9,30,802.0,144.0,1.1,35.0,742.0,681.67,484.37
2016,8,14,9,45,821.5,142.5,1.25,36.0,780.0,726.15,512.91
2016,8,14,10,0,841.0,141.0,1.4,37.0,818.0,769.09,539.79
2016,8,14,10,15,848.5,143.0,1.55,37.0,847.0,804.21,563.34
2016,8,14,10,30,856.0,145.0,1.7,37.0,876.0,836.59,584.49
2016,8,14,10,45,836.5,161.5,1.85,37.5,890.5,857.13,596.61
2016,8,14,11,0,817.0,178.0,2.0,38.0,905.0,873.15,606.0
2016,8,14,11,15,821.0,179.0,2.15,38.0,919.5,891.52,618.2
2016,8,14,11,30,825.0,180.0,2.3,38.0,934.0,906.6,628.38
2016,8,14,11,45,791.0,202.5,2.45,38.5,929.5,903.41,625.96
2016,8,14,12,0,757.0,225.0,2.6,39.0,925.0,907.8,627.9
2016,8,14,12,15,756.5,225.0,2.7,39.0,923.5,907.66,628.51
2016,8,14,12,30,756.0,225.0,2.8,39.0,922.0,904.13,627.05
2016,8,14,12,45,795.0,198.5,2.95,39.0,925.0,897.96,625.03
2016,8,14,13,0,834.0,172.0,3.1,39.0,928.0,898.65,626.78
2016,8,14,13,15,829.5,170.5,3.2,38.5,910.0,879.8,617.17
2016,8,14,13,30,825.0,169.0,3.3,38.0,892.0,857.72,605.54
2016,8,14,13,45,780.0,188.0,3.4,38.0,856.5,817.76,579.99
2016,8,14,14,0,735.0,207.0,3.5,38.0,821.0,784.11,557.7
2016,8,14,14,15,724.5,203.5,3.6,37.5,789.5,748.38,535.74
2016,8,14,14,30,714.0,200.0,3.7,37.0,758.0,710.61,511.86
2016,8,14,14,45,672.5,208.0,3.8,37.0,713.0,660.03,477.24
2016,8,14,15,0,631.0,216.0,3.9,37.0,668.0,609.88,442.32
2016,8,14,15,15,612.5,209.0,3.9,36.0,625.5,562.14,410.19
2016,8,14,15,30,594.0,202.0,3.9,35.0,583.0,509.69,373.74
2016,8,14,15,45,561.0,196.0,3.95,34.5,534.5,455.73,334.4
2016,8,14,16,0,528.0,190.0,4.0,34.0,486.0,403.58,295.41
2016,8,14,16,15,499.0,178.5,4.0,33.0,437.0,350.74,255.48
2016,8,14,16,30,470.0,167.0,4.0,32.0,388.0,300.08,216.24
2016,8,14,16,45,438.0,152.0,4.0,31.5,338.5,248.37,175.28
2016,8,14,17,0,406.0,137.0,4.0,31.0,289.0,199.82,136.82
2016,8,14,17,15,360.5,120.0,3.85,29.5,239.5,151.12,100.17
2016,8,14,17,30,315.0,103.0,3.7,28.0,190.0,106.43,68.67
2016,8,14,17,45,269.5,82.5,3.6,27.0,145.5,67.2,44.97
2016,8,14,18,0,224.0,62.0,3.5,26.0,101.0,45.69,32.96
2016,8,14,18,15,154.5,41.0,3.3,25.0,63.5,30.64,19.7
2016,8,14,18,30,85.0,20.0,3.1,24.0,26.0,15.34,4.1
2016,8,14,18,45,42.5,10.0,2.95,23.5,13.0,7.87,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,16.5,1.55,15.5,37.0,13.36,0.89
2016,8,15,6,0,365.0,33.0,1.7,16.0,74.0,27.27,17.49
2016,8,15,6,15,457.0,43.0,1.7,16.5,122.0,35.44,25.37
2016,8,15,6,30,549.0,53.0,1.7,17.0,170.0,51.79,32.62
2016,8,15,6,45,609.0,59.5,1.7,18.0,223.5,99.43,55.3
2016,8,15,7,0,669.0,66.0,1.7,19.0,277.0,153.98,93.23
2016,8,15,7,15,709.0,71.0,1.65,20.0,331.5,212.23,140.03
2016,8,15,7,30,749.0,76.0,1.6,21.0,386.0,271.55,189.53
2016,8,15,7,45,777.5,80.5,1.6,22.0,439.5,330.22,238.89
2016,8,15,8,0,806.0,85.0,1.6,23.0,493.0,390.73,288.54
2016,8,15,8,15,827.0,88.0,1.6,24.0,543.5,448.11,334.33
2016,8,15,8,30,848.0,91.0,1.6,25.0,594.0,505.82,378.59
2016,8,15,8,45,862.5,94.5,1.6,26.0,641.0,558.03,417.21
2016,8,15,9,0,877.0,98.0,1.6,27.0,688.0,610.95,454.73
2016,8,15,9,15,889.0,100.5,1.7,28.0,730.0,660.14,488.88
2016,8,15,9,30,901.0,103.0,1.8,29.0,772.0,707.6,520.76
2016,8,15,9,45,904.5,107.5,1.95,30.0,806.5,748.87,547.84
2016,8,15,10,0,908.0,112.0,2.1,31.0,841.0,787.3,572.34
2016,8,15,10,15,915.0,113.5,2.2,31.5,870.5,822.71,594.08
2016,8,15,10,30,922.0,115.0,2.3,32.0,900.0,855.16,613.71
2016,8,15,10,45,917.5,121.5,2.45,32.5,920.0,879.49,628.39
2016,8,15,11,0,913.0,128.0,2.6,33.0,940.0,900.0,640.67
2016,8,15,11,15,916.5,129.0,2.7,33.5,954.0,918.78,651.49
2016,8,15,11,30,920.0,130.0,2.8,34.0,968.0,934.02,660.1
2016,8,15,11,45,909.0,138.0,2.95,34.5,971.0,938.92,662.6
2016,8,15,12,0,898.0,146.0,3.1,35.0,974.0,939.91,662.77
2016,8,15,12,15,898.0,145.5,3.2,35.0,972.5,939.76,663.33
2016,8,15,12,30,898.0,145.0,3.3,35.0,971.0,936.0,661.7
2016,8,15,12,45,874.5,157.5,3.4,35.0,954.5,934.01,661.31
2016,8,15,13,0,851.0,170.0,3.5,35.0,938.0,914.35,649.64
2016,8,15,13,15,846.5,168.5,3.6,34.5,920.5,895.14,639.69
2016,8,15,13,30,842.0,167.0,3.7,34.0,903.0,872.63,627.5
2016,8,15,13,45,826.0,170.0,3.8,34.0,875.0,841.67,608.21
2016,8,15,14,0,810.0,173.0,3.9,34.0,847.0,808.18,586.32
2016,8,15,14,15,800.5,170.0,3.95,33.5,815.0,772.12,563.47
2016,8,15,14,30,791.0,167.0,4.0,33.0,783.0,733.71,538.5
2016,8,15,14,45,773.0,166.0,4.05,33.0,743.0,692.77,509.96
2016,8,15,15,0,755.0,165.0,4.1,33.0,703.0,646.45,477.16
2016,8,15,15,15,737.5,160.0,4.1,32.0,659.5,595.93,442.42
2016,8,15,15,30,720.0,155.0,4.1,31.0,616.0,544.78,406.06
2016,8,15,15,45,696.5,149.5,4.1,30.5,567.5,489.91,365.0
2016,8,15,16,0,673.0,144.0,4.1,30.0,519.0,435.63,323.18
2016,8,15,16,15,644.0,137.0,4.05,29.0,468.0,378.86,278.93
2016,8,15,16,30,615.0,130.0,4.0,28.0,417.0,323.94,234.91
2016,8,15,16,45,580.0,120.0,3.95,27.5,364.5,267.14,188.44
2016,8,15,17,0,545.0,110.0,3.9,27.0,312.0,209.61,141.49
2016,8,15,17,15,494.0,99.0,3.7,26.0,260.0,156.6,100.31
2016,8,15,17,30,443.0,88.0,3.5,25.0,208.0,109.27,66.88
2016,8,15,17,45,382.5,73.0,3.3,24.0,160.0,64.7,41.54
2016,8,15,18,0,322.0,58.0,3.1,23.0,112.0,43.52,31.51
2016,8,15,18,15,227.0,40.0,2.9,22.0,71.5,30.17,19.5
2016,8,15,18,30,132.0,22.0,2.7,21.0,31.0,16.71,4.07
2016,8,15,18,45,66.0,11.0,2.55,20.0,15.5,8.65,0.0
2016,8,15,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,18.0,0.65,15.5,34.0,13.8,0.1
2016,8,16,6,0,292.0,36.0,0.7,16.0,68.0,29.5,19.33
2016,8,16,6,15,384.5,48.5,0.7,16.5,115.0,39.46,28.88
2016,8,16,6,30,477.0,61.0,0.7,17.0,162.0,58.18,37.74
2016,8,16,6,45,537.0,70.5,0.7,18.0,214.0,104.07,61.4
2016,8,16,7,0,597.0,80.0,0.7,19.0,266.0,157.08,98.56
2016,8,16,7,15,640.5,87.0,0.7,20.0,320.5,211.36,141.54
2016,8,16,7,30,684.0,94.0,0.7,21.0,375.0,270.05,189.48
2016,8,16,7,45,712.0,100.5,0.75,22.5,427.5,327.33,236.26
2016,8,16,8,0,740.0,107.0,0.8,24.0,480.0,386.54,283.21
2016,8,16,8,15,764.0,111.5,0.85,25.0,531.0,443.84,327.74
2016,8,16,8,30,788.0,116.0,0.9,26.0,582.0,502.27,371.46
2016,8,16,8,45,799.5,123.0,0.95,27.5,628.0,555.85,409.32
2016,8,16,9,0,811.0,130.0,1.0,29.0,674.0,608.38,444.84
2016,8,16,9,15,825.0,133.0,1.05,30.0,716.0,657.59,477.69
2016,8,16,9,30,839.0,136.0,1.1,31.0,758.0,705.39,508.51
2016,8,16,9,45,835.5,146.5,1.15,32.0,790.5,745.89,533.36
2016,8,16,10,0,832.0,157.0,1.2,33.0,823.0,783.19,555.46
2016,8,16,10,15,840.0,159.0,1.2,33.5,852.5,818.56,576.62
2016,8,16,10,30,848.0,161.0,1.2,34.0,882.0,851.22,595.44
2016,8,16,10,45,833.0,175.0,1.3,34.5,898.0,872.64,607.79
2016,8,16,11,0,818.0,189.0,1.4,35.0,914.0,889.84,617.65
2016,8,16,11,15,822.0,190.0,1.45,35.0,928.0,908.25,629.0
2016,8,16,11,30,826.0,191.0,1.5,35.0,942.0,923.34,638.35
2016,8,16,11,45,803.0,206.5,1.6,35.5,941.0,923.46,637.95
2016,8,16,12,0,780.0,222.0,1.7,36.0,940.0,931.52,642.46
2016,8,16,12,15,779.5,222.0,1.8,36.0,938.0,931.28,643.35
2016,8,16,12,30,779.0,222.0,1.9,36.0,936.0,927.56,642.17
2016,8,16,12,45,778.5,219.0,2.0,36.0,927.0,917.62,637.22
2016,8,16,13,0,778.0,216.0,2.1,36.0,918.0,904.27,630.13
2016,8,16,13,15,773.0,214.5,2.2,36.0,900.0,885.11,619.23
2016,8,16,13,30,768.0,213.0,2.3,36.0,882.0,862.83,606.23
2016,8,16,13,45,745.5,218.0,2.4,36.0,852.5,829.27,585.5
2016,8,16,14,0,723.0,223.0,2.5,36.0,823.0,793.64,563.15
2016,8,16,14,15,712.0,218.5,2.55,35.5,790.5,756.7,540.63
2016,8,16,14,30,701.0,214.0,2.6,35.0,758.0,717.77,516.26
2016,8,16,14,45,684.0,210.0,2.7,35.0,719.0,673.46,486.79
2016,8,16,15,0,667.0,206.0,2.8,35.0,680.0,628.09,455.91
2016,8,16,15,15,648.5,199.0,2.85,34.5,636.5,578.6,422.13
2016,8,16,15,30,630.0,192.0,2.9,34.0,593.0,528.82,387.13
2016,8,16,15,45,613.0,181.5,3.0,33.5,547.0,476.95,349.7
2016,8,16,16,0,596.0,171.0,3.1,33.0,501.0,420.55,307.77
2016,8,16,16,15,566.0,161.0,3.1,32.0,450.5,364.88,265.61
2016,8,16,16,30,536.0,151.0,3.1,31.0,400.0,311.37,223.93
2016,8,16,16,45,509.5,136.5,3.1,30.5,350.0,257.72,180.89
2016,8,16,17,0,483.0,122.0,3.1,30.0,300.0,206.52,139.63
2016,8,16,17,15,433.0,108.0,2.95,28.5,248.5,154.74,100.3
2016,8,16,17,30,383.0,94.0,2.8,27.0,197.0,108.67,67.98
2016,8,16,17,45,331.0,76.0,2.7,26.0,150.5,65.65,42.53
2016,8,16,18,0,279.0,58.0,2.6,25.0,104.0,43.21,30.92
2016,8,16,18,15,191.5,39.0,2.5,24.0,65.0,29.27,18.46
2016,8,16,18,30,104.0,20.0,2.4,23.0,26.0,15.16,1.82
2016,8,16,18,45,52.0,10.0,2.3,22.0,13.0,7.87,0.0
2016,8,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,18.0,1.0,19.0,30.0,13.71,0.0
2016,8,17,6,0,224.0,36.0,1.1,20.0,60.0,27.27,17.0
2016,8,17,6,15,311.0,51.0,1.2,20.5,105.0,38.54,27.52
2016,8,17,6,30,398.0,66.0,1.3,21.0,150.0,58.73,37.67
2016,8,17,6,45,453.5,78.5,1.45,22.0,199.5,101.74,61.37
2016,8,17,7,0,509.0,91.0,1.6,23.0,249.0,154.83,99.29
2016,8,17,7,15,554.0,100.5,1.6,24.0,302.0,206.49,139.76
2016,8,17,7,30,599.0,110.0,1.6,25.0,355.0,262.91,185.27
2016,8,17,7,45,626.0,119.5,1.6,26.0,405.5,317.86,230.01
2016,8,17,8,0,653.0,129.0,1.6,27.0,456.0,374.82,275.25
2016,8,17,8,15,678.5,135.0,1.7,28.0,506.0,429.84,317.96
2016,8,17,8,30,704.0,141.0,1.8,29.0,556.0,486.01,360.14
2016,8,17,8,45,713.0,150.5,1.95,30.0,599.5,537.17,397.54
2016,8,17,9,0,722.0,160.0,2.1,31.0,643.0,587.31,432.98
2016,8,17,9,15,737.5,165.0,2.15,31.5,684.5,636.28,467.08
2016,8,17,9,30,753.0,170.0,2.2,32.0,726.0,684.25,499.57
2016,8,17,9,45,779.0,166.0,2.25,33.0,765.5,730.11,529.05
2016,8,17,10,0,805.0,162.0,2.3,34.0,805.0,770.63,554.36
2016,8,17,10,15,813.5,164.5,2.35,34.5,834.5,806.05,576.57
2016,8,17,10,30,822.0,167.0,2.4,35.0,864.0,838.87,596.74
2016,8,17,10,45,802.5,183.5,2.45,35.5,878.5,857.94,607.23
2016,8,17,11,0,783.0,200.0,2.5,36.0,893.0,881.56,620.38
2016,8,17,11,15,787.0,201.5,2.55,36.0,907.0,890.88,626.34
2016,8,17,11,30,791.0,203.0,2.6,36.0,921.0,905.95,635.85
2016,8,17,11,45,765.5,220.5,2.65,36.5,919.0,916.67,641.03
2016,8,17,12,0,740.0,238.0,2.7,37.0,917.0,913.45,637.24
2016,8,17,12,15,739.5,237.5,2.75,37.0,915.0,912.7,637.17
2016,8,17,12,30,739.0,237.0,2.8,37.0,913.0,908.6,635.0
2016,8,17,12,45,749.0,228.0,2.9,37.0,907.0,902.75,632.43
2016,8,17,13,0,759.0,219.0,3.0,37.0,901.0,893.32,627.57
2016,8,17,13,15,753.5,217.0,3.05,37.0,883.0,873.47,615.42
2016,8,17,13,30,748.0,215.0,3.1,37.0,865.0,850.61,601.29
2016,8,17,13,45,716.5,225.0,3.15,37.0,833.5,814.51,577.93
2016,8,17,14,0,685.0,235.0,3.2,37.0,802.0,776.68,553.23
2016,8,17,14,15,673.5,230.5,3.25,36.5,770.0,740.34,530.75
2016,8,17,14,30,662.0,226.0,3.3,36.0,738.0,702.16,506.51
2016,8,17,14,45,632.0,227.0,3.35,36.0,696.0,654.38,473.95
2016,8,17,15,0,602.0,228.0,3.4,36.0,654.0,602.47,438.06
2016,8,17,15,15,583.0,219.5,3.4,35.5,611.5,554.05,404.71
2016,8,17,15,30,564.0,211.0,3.4,35.0,569.0,505.62,370.45
2016,8,17,15,45,520.5,207.5,3.45,34.5,518.0,449.46,329.8
2016,8,17,16,0,477.0,204.0,3.5,34.0,467.0,396.18,290.37
2016,8,17,16,15,447.5,190.0,3.5,33.0,418.0,343.34,250.84
2016,8,17,16,30,418.0,176.0,3.5,32.0,369.0,292.91,212.16
2016,8,17,16,45,366.0,161.5,3.5,31.0,315.5,234.15,167.12
2016,8,17,17,0,314.0,147.0,3.5,30.0,262.0,186.4,130.56
2016,8,17,17,15,273.0,125.5,3.35,28.5,213.5,141.02,96.26
2016,8,17,17,30,232.0,104.0,3.2,27.0,165.0,100.67,67.26
2016,8,17,17,45,180.5,79.0,3.05,26.0,120.0,62.94,42.64
2016,8,17,18,0,129.0,54.0,2.9,25.0,75.0,39.65,27.87
2016,8,17,18,15,83.0,32.5,2.75,24.0,44.0,24.4,14.33
2016,8,17,18,30,37.0,11.0,2.6,23.0,13.0,8.61,0.0
2016,8,17,18,45,18.5,5.5,2.5,22.0,6.5,4.33,0.0
2016,8,17,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,16.5,17.5,10.79,0.0
2016,8,18,6,0,70.0,28.0,1.6,17.0,35.0,21.19,12.07
2016,8,18,6,15,114.5,53.0,1.6,17.5,73.0,38.84,28.11
2016,8,18,6,30,159.0,78.0,1.6,18.0,111.0,61.01,43.1
2016,8,18,6,45,205.5,102.5,1.65,18.5,158.0,96.51,67.33
2016,8,18,7,0,252.0,127.0,1.7,19.0,205.0,138.22,98.54
2016,8,18,7,15,288.5,148.5,1.7,20.0,253.5,181.42,132.49
2016,8,18,7,30,325.0,170.0,1.7,21.0,302.0,228.91,170.35
2016,8,18,7,45,399.0,167.0,1.75,22.5,351.0,278.9,208.83
2016,8,18,8,0,473.0,164.0,1.8,24.0,400.0,331.72,249.4
2016,8,18,8,15,477.5,181.0,1.9,25.0,440.5,377.15,285.04
2016,8,18,8,30,482.0,198.0,2.0,26.0,481.0,422.15,319.18
2016,8,18,8,45,520.0,203.0,2.1,27.0,530.5,474.62,357.8
2016,8,18,9,0,558.0,208.0,2.2,28.0,580.0,529.25,396.95
2016,8,18,9,15,542.0,240.5,2.25,29.0,620.5,575.15,427.95
2016,8,18,9,30,526.0,273.0,2.3,30.0,661.0,617.94,455.78
2016,8,18,9,45,551.5,274.5,2.4,31.0,698.5,661.04,484.15
2016,8,18,10,0,577.0,276.0,2.5,32.0,736.0,703.86,511.7
2016,8,18,10,15,587.5,281.0,2.55,32.5,764.0,737.41,533.11
2016,8,18,10,30,598.0,286.0,2.6,33.0,792.0,769.23,553.1
2016,8,18,10,45,561.5,315.0,2.65,33.5,800.0,781.17,558.72
2016,8,18,11,0,525.0,344.0,2.7,34.0,808.0,788.87,561.6
2016,8,18,11,15,530.0,347.5,2.7,34.0,821.5,806.77,573.06
2016,8,18,11,30,535.0,351.0,2.7,34.0,835.0,822.27,582.86
2016,8,18,11,45,497.5,374.5,2.7,34.5,827.5,814.69,575.55
2016,8,18,12,0,460.0,398.0,2.7,35.0,820.0,803.81,566.34
2016,8,18,12,15,460.0,398.0,2.7,35.0,818.5,803.89,566.47
2016,8,18,12,30,460.0,398.0,2.7,35.0,817.0,801.48,564.96
2016,8,18,12,45,495.0,374.0,2.7,35.0,821.0,807.2,569.75
2016,8,18,13,0,530.0,350.0,2.7,35.0,825.0,809.49,572.28
2016,8,18,13,15,524.0,346.0,2.7,35.0,808.0,790.43,560.06
2016,8,18,13,30,518.0,342.0,2.7,35.0,791.0,769.14,546.47
2016,8,18,13,45,469.0,355.5,2.7,35.0,753.5,725.65,517.29
2016,8,18,14,0,420.0,369.0,2.7,35.0,716.0,671.33,480.92
2016,8,18,14,15,409.5,358.5,2.75,34.5,685.5,638.42,460.41
2016,8,18,14,30,399.0,348.0,2.8,34.0,655.0,604.66,438.78
2016,8,18,14,45,369.5,339.5,2.85,33.5,613.0,559.05,408.27
2016,8,18,15,0,340.0,331.0,2.9,33.0,571.0,514.47,377.94
2016,8,18,15,15,324.0,313.5,2.95,32.5,530.5,471.61,348.41
2016,8,18,15,30,308.0,296.0,3.0,32.0,490.0,429.33,318.63
2016,8,18,15,45,286.5,275.0,3.15,31.5,444.5,382.2,284.76
2016,8,18,16,0,265.0,254.0,3.3,31.0,399.0,336.7,251.33
2016,8,18,16,15,243.5,229.0,3.3,30.0,352.5,283.59,211.78
2016,8,18,16,30,222.0,204.0,3.3,29.0,306.0,239.88,178.53
2016,8,18,16,45,198.5,176.5,3.3,28.0,259.0,196.1,144.71
2016,8,18,17,0,175.0,149.0,3.3,27.0,212.0,155.25,112.88
2016,8,18,17,15,148.5,120.0,3.2,25.5,167.5,116.01,82.68
2016,8,18,17,30,122.0,91.0,3.1,24.0,123.0,80.62,56.0
2016,8,18,17,45,95.0,65.0,3.05,23.0,86.5,51.36,35.07
2016,8,18,18,0,68.0,39.0,3.0,22.0,50.0,29.87,19.88
2016,8,18,18,15,42.5,23.0,2.85,21.0,29.0,18.0,9.16
2016,8,18,18,30,17.0,7.0,2.7,20.0,8.0,5.54,0.0
2016,8,18,18,45,8.5,3.5,2.55,19.5,4.0,2.75,0.0
2016,8,18,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,38.0,14.0,1.4,15.5,17.5,10.78,0.0
2016,8,19,6,0,76.0,28.0,1.6,16.0,35.0,21.2,12.04
2016,8,19,6,15,123.5,52.5,1.65,16.5,73.5,38.53,27.94
2016,8,19,6,30,171.0,77.0,1.7,17.0,112.0,61.42,43.12
2016,8,19,6,45,224.5,100.0,1.75,18.0,160.5,97.48,67.39
2016,8,19,7,0,278.0,123.0,1.8,19.0,209.0,140.49,99.3
2016,8,19,7,15,317.0,143.0,1.75,20.0,258.0,184.75,134.2
2016,8,19,7,30,356.0,163.0,1.7,21.0,307.0,233.51,173.21
2016,8,19,7,45,402.0,175.0,1.65,22.0,358.5,287.98,216.3
2016,8,19,8,0,448.0,187.0,1.6,23.0,410.0,342.58,258.77
2016,8,19,8,15,475.0,199.5,1.45,24.0,458.0,393.32,297.28
2016,8,19,8,30,502.0,212.0,1.3,25.0,506.0,445.9,335.72
2016,8,19,8,45,534.5,217.5,1.15,26.0,553.0,497.17,371.74
2016,8,19,9,0,567.0,223.0,1.0,27.0,600.0,550.01,407.33
2016,8,19,9,15,584.5,230.0,0.95,27.5,640.0,595.77,438.07
2016,8,19,9,30,602.0,237.0,0.9,28.0,680.0,641.15,467.62
2016,8,19,9,45,561.5,271.0,0.85,29.0,699.5,667.83,481.9
2016,8,19,10,0,521.0,305.0,0.8,30.0,719.0,689.4,492.34
2016,8,19,10,15,531.0,311.0,0.75,30.5,746.5,721.96,511.54
2016,8,19,10,30,541.0,317.0,0.7,31.0,774.0,752.93,529.14
2016,8,19,10,45,550.5,320.5,0.7,32.0,795.5,779.5,543.26
2016,8,19,11,0,560.0,324.0,0.7,33.0,817.0,804.03,555.88
2016,8,19,11,15,565.0,327.0,0.7,33.5,830.5,821.96,565.35
2016,8,19,11,30,570.0,330.0,0.7,34.0,844.0,837.39,573.28
2016,8,19,11,45,574.5,329.5,0.75,34.5,851.0,846.6,578.3
2016,8,19,12,0,579.0,329.0,0.8,35.0,858.0,853.06,581.74
2016,8,19,12,15,578.5,328.5,0.85,35.0,856.0,852.2,581.91
2016,8,19,12,30,578.0,328.0,0.9,35.0,854.0,848.5,580.47
2016,8,19,12,45,570.5,328.5,1.0,35.5,843.0,836.68,573.5
2016,8,19,13,0,563.0,329.0,1.1,36.0,832.0,822.24,564.9
2016,8,19,13,15,557.5,325.0,1.25,35.5,815.0,803.08,556.26
2016,8,19,13,30,552.0,321.0,1.4,35.0,798.0,781.57,545.81
2016,8,19,13,45,541.5,316.5,1.55,35.0,773.0,753.34,529.52
2016,8,19,14,0,531.0,312.0,1.7,35.0,748.0,723.32,511.67
2016,8,19,14,15,519.0,304.5,1.85,34.5,717.0,688.01,490.93
2016,8,19,14,30,507.0,297.0,2.0,34.0,686.0,651.45,468.72
2016,8,19,14,45,492.5,287.0,2.15,34.0,649.0,610.07,441.64
2016,8,19,15,0,478.0,277.0,2.3,34.0,612.0,568.13,413.49
2016,8,19,15,15,459.0,265.0,2.45,33.5,570.5,521.54,382.13
2016,8,19,15,30,440.0,253.0,2.6,33.0,529.0,475.32,350.08
2016,8,19,15,45,417.5,238.0,2.8,32.5,483.5,417.59,308.93
2016,8,19,16,0,395.0,223.0,3.0,32.0,438.0,370.12,274.0
2016,8,19,16,15,367.0,205.5,3.1,31.0,390.0,320.02,236.59
2016,8,19,16,30,339.0,188.0,3.2,30.0,342.0,272.41,200.16
2016,8,19,16,45,306.0,167.5,3.35,29.0,293.5,223.77,162.45
2016,8,19,17,0,273.0,147.0,3.5,28.0,245.0,178.76,127.32
2016,8,19,17,15,235.0,123.0,3.45,26.5,197.5,134.23,93.29
2016,8,19,17,30,197.0,99.0,3.4,25.0,150.0,94.55,64.13
2016,8,19,17,45,154.0,73.5,3.35,24.0,108.0,58.85,39.89
2016,8,19,18,0,111.0,48.0,3.3,23.0,66.0,35.47,24.48
2016,8,19,18,15,69.5,28.0,3.15,22.0,38.0,21.16,11.54
2016,8,19,18,30,28.0,8.0,3.0,21.0,10.0,6.32,0.0
2016,8,19,18,45,14.0,4.0,2.9,20.5,5.0,3.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,10.77,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,21.2,12.04
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,38.24,27.81
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,62.06,43.23
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,98.52,67.86
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,141.35,99.82
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,185.12,134.24
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,233.39,172.69
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,287.31,215.31
