Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,339.92,255.95
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,389.72,293.51
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,441.34,331.2
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,489.37,364.71
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,537.93,397.41
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,583.41,428.58
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,628.62,458.85
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,692.04,501.36
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,753.9,541.85
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,788.67,563.24
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,821.1,583.05
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,843.84,595.49
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,863.08,605.62
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,881.49,616.15
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,896.8,624.69
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,899.7,625.71
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,899.0,624.61
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,898.54,625.41
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,894.81,624.16
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,887.34,620.76
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,876.53,615.25
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,857.43,604.21
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,835.41,591.22
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,800.62,569.66
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,764.12,546.62
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,728.32,525.03
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,690.78,501.64
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,645.1,470.9
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,594.79,436.34
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,546.88,403.34
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,499.06,369.42
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,447.17,331.6
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,396.53,293.64
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,343.23,253.26
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,292.41,213.75
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,240.35,172.71
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,191.93,134.3
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,140.97,95.14
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,99.33,65.02
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,61.28,40.57
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,38.38,26.88
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,23.31,13.07
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,7.84,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,3.93,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,11.84,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,23.3,13.63
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,39.33,28.7
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,64.11,43.92
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,101.18,68.16
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,148.45,103.37
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,194.85,140.22
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,246.1,181.53
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,296.94,222.36
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,351.45,265.21
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,403.72,305.33
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,457.77,345.44
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,508.07,381.79
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,564.19,420.99
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,611.02,452.57
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,657.28,482.9
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,698.8,509.66
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,738.95,534.92
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,774.31,557.14
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,807.56,577.68
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,829.52,590.35
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,848.21,600.89
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,865.89,611.58
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,880.62,620.36
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,885.4,622.98
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,886.84,623.55
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,885.44,623.9
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,880.9,622.25
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,875.76,620.57
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,867.17,616.63
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,847.11,604.49
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,824.26,590.47
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,789.7,568.67
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,753.49,545.39
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,717.6,522.89
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,680.09,498.75
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,631.27,466.14
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,586.3,435.39
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,538.25,401.63
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,490.44,367.16
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,438.71,328.92
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,388.36,290.76
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,335.7,250.46
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,285.59,211.2
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,229.68,166.92
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,183.42,129.98
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,137.47,94.24
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,96.99,64.44
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,59.62,39.72
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,36.21,25.1
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,21.49,11.41
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,6.29,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.15,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,11.46,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,22.58,12.92
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,38.63,28.14
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,64.39,43.92
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,101.73,68.91
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,149.37,105.2
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,196.12,143.25
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,247.77,186.07
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,288.46,220.57
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,328.93,253.92
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,391.82,302.75
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,460.53,354.56
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,516.76,395.66
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,568.82,432.45
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,616.04,465.69
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,662.62,497.61
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,697.09,518.91
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,728.27,537.41
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,762.65,560.37
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,795.02,581.67
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,818.49,595.41
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,839.03,607.1
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,856.34,618.03
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,870.77,627.04
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,874.75,629.28
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,875.5,629.45
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,874.93,629.69
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,871.29,627.96
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,844.6,610.41
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,818.7,593.28
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,799.42,581.19
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,777.82,567.38
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,748.33,547.97
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,717.22,527.26
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,681.99,504.39
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,645.57,480.27
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,604.86,451.78
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,563.5,422.33
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,517.07,389.33
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,471.08,355.91
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,415.05,314.37
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,368.9,279.15
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,319.34,241.02
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,272.29,204.04
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,224.71,165.68
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,179.97,129.42
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,134.65,94.01
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,94.53,64.06
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,58.86,39.65
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,35.38,24.44
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,20.7,10.49
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,5.51,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,12.2,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,23.28,13.25
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,38.41,27.79
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,65.37,43.43
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,105.48,69.91
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,152.99,105.5
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,201.35,144.84
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,254.76,189.08
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,307.31,232.28
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,363.53,277.51
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,422.19,323.43
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,477.59,365.44
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,529.89,404.02
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,582.68,441.73
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,630.31,475.53
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,677.13,507.94
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,711.79,529.86
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,742.57,548.6
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,777.31,571.35
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,809.94,592.31
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,835.98,607.73
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,859.33,621.19
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,877.16,633.19
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,892.0,643.26
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,901.0,648.25
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,906.8,651.19
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,905.71,651.03
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,901.35,648.82
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,898.1,646.67
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,890.94,641.97
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,870.79,629.16
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,847.67,614.38
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,819.15,595.87
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,788.07,575.44
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,750.65,551.53
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,711.32,525.82
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,669.92,497.22
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,626.62,466.65
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,576.38,431.06
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,525.93,394.36
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,474.06,355.62
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,422.08,315.59
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,364.97,271.18
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,305.48,223.79
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,250.58,178.72
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,198.98,136.18
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,146.84,95.28
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,101.0,62.01
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,58.56,36.14
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,35.22,24.0
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,21.5,10.56
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,7.87,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,11.8,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,22.65,12.54
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,35.62,25.33
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,65.07,40.84
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,107.22,68.04
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,157.26,105.8
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,207.72,146.98
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,267.58,196.33
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,322.57,241.64
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,380.56,288.2
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,435.98,331.49
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,492.77,374.24
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,545.49,412.52
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,598.04,449.27
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,646.96,483.48
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,694.9,516.14
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,739.56,545.27
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,778.2,569.82
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,813.63,592.65
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,846.51,612.96
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,866.91,624.01
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,883.26,632.49
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,901.34,644.34
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,916.21,654.18
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,928.62,661.58
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,927.7,660.52
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,926.99,660.43
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,922.85,658.24
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,914.26,652.3
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,902.26,644.19
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,881.8,631.75
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,858.31,617.25
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,825.77,596.37
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,791.08,573.8
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,753.64,550.18
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,714.28,524.74
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,672.14,496.87
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,628.31,467.07
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,578.2,431.76
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,527.86,395.33
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,477.25,357.78
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,425.68,318.2
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,368.48,273.76
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,308.89,226.31
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,254.8,181.49
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,206.43,140.87
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,148.83,95.51
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,101.61,61.19
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,57.79,34.59
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,33.33,22.33
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,20.5,9.22
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,7.87,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,12.2,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,23.36,12.92
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,35.97,25.7
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,66.69,41.73
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,109.0,69.18
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,159.93,107.81
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,215.86,154.19
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,273.3,202.58
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,329.25,249.34
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,388.32,297.43
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,444.37,341.87
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,501.66,385.69
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,555.05,425.08
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,608.19,462.86
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,657.59,497.7
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,705.94,530.84
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,745.8,556.65
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,787.58,583.04
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,822.83,605.58
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,855.49,625.38
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,876.47,636.48
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,893.39,644.98
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,911.15,656.31
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,925.63,665.58
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,936.77,671.85
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,934.45,669.56
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,932.74,668.85
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,927.6,666.01
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,915.09,656.94
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,899.38,645.86
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,878.22,632.68
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,854.12,617.5
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,818.74,594.55
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,781.54,570.11
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,743.83,546.22
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,704.37,520.59
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,657.73,488.43
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,605.72,451.92
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,555.87,416.85
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,506.19,380.93
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,454.22,342.35
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,403.01,303.23
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,347.61,260.46
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,294.85,218.65
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,242.83,176.15
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,193.53,135.58
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,143.01,96.17
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,98.77,63.62
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,58.04,36.94
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,32.84,22.03
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,18.84,7.37
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,4.72,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,11.02,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,21.39,11.09
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,32.47,22.62
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,68.85,40.91
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,90.84,61.95
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,87.87,67.66
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,109.56,85.47
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,132.44,104.07
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,161.1,126.83
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,191.5,150.64
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,235.01,184.35
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,290.94,227.09
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,397.37,308.34
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,522.68,401.0
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,620.49,472.09
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,718.27,541.6
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,753.66,563.13
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,790.34,585.24
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,819.52,603.87
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,852.07,624.12
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,878.88,639.97
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,902.68,653.83
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,920.63,664.36
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,935.25,672.83
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,943.72,677.42
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,948.68,679.9
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,946.9,679.54
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,941.6,677.04
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,927.28,667.45
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,909.68,655.85
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,898.05,649.52
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,873.9,634.88
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,843.78,615.77
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,811.0,594.62
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,772.54,570.18
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,732.05,543.82
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,686.66,512.38
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,639.96,479.35
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,588.42,442.84
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,536.62,405.11
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,481.1,363.55
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,426.37,321.36
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,368.3,276.02
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,308.01,227.74
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,250.98,180.89
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,198.16,137.29
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,145.37,95.54
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,99.22,61.53
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,56.61,34.8
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,32.21,21.4
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,18.5,6.11
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,4.72,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,11.02,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,21.16,10.66
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,34.18,24.17
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,67.93,42.06
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,90.76,63.54
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,91.3,70.42
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,114.27,89.31
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,138.72,109.24
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,201.92,158.66
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,278.5,218.43
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,383.83,299.64
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,509.08,394.67
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,563.37,434.14
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,617.82,472.78
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,667.41,507.89
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,712.53,539.07
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,754.34,566.01
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,789.54,587.88
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,825.07,610.68
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,851.03,626.65
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,878.16,642.51
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,902.31,656.28
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,919.73,666.52
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,933.81,674.69
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,941.73,679.38
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,946.14,681.91
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,945.21,682.07
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,940.75,680.07
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,932.38,674.28
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,920.4,666.24
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,900.13,653.54
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,876.66,638.82
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,846.77,620.13
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,814.15,599.23
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,776.17,574.85
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,740.65,551.57
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,695.35,520.19
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,648.6,487.13
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,596.39,449.97
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,543.8,411.51
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,488.0,369.67
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,432.82,326.97
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,373.87,280.17
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,317.24,234.01
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,259.02,186.04
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,200.98,138.1
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,146.78,95.1
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,99.39,60.2
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,55.62,33.16
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,30.92,20.2
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,15.57,3.02
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,10.62,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,20.49,9.78
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,32.88,23.0
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,68.69,41.44
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,113.02,71.21
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,169.79,115.19
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,223.77,160.13
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,282.94,209.63
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,340.95,257.14
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,402.37,305.61
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,459.92,349.92
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,518.58,393.26
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,574.0,431.77
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,627.88,467.58
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,677.72,501.75
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,726.26,534.14
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,772.03,564.65
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,816.22,592.88
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,852.35,615.44
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,874.15,628.72
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,900.53,645.58
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,923.63,660.21
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,940.66,670.01
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,954.18,677.68
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,962.26,682.47
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,966.69,685.05
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,965.21,684.96
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,960.09,682.68
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,955.47,679.45
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,946.7,673.65
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,926.31,663.2
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,902.47,650.5
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,872.8,632.57
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,840.09,612.51
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,802.43,589.89
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,762.21,564.99
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,724.31,538.69
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,676.99,505.35
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,624.42,468.12
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,570.89,429.07
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,511.51,383.85
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,452.89,337.92
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,391.51,289.76
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,332.34,241.76
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,270.23,190.48
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,212.74,142.78
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,154.51,96.64
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,103.16,59.07
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,55.32,30.71
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,29.54,18.82
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,14.56,0.79
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,10.23,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,19.87,8.88
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,33.0,23.03
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,72.33,42.34
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,118.54,73.29
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,174.15,116.64
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,230.1,163.92
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,290.85,215.51
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,349.58,265.0
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,411.0,315.16
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,469.25,361.97
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,528.14,407.67
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,582.34,447.72
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,635.64,485.66
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,685.26,519.49
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,733.43,551.18
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,779.7,581.19
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,815.74,602.27
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,850.81,623.17
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,882.98,641.93
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,899.85,649.77
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,926.14,663.81
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,944.18,673.74
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,958.7,681.56
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,958.45,680.12
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,953.95,676.25
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,952.41,676.21
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,947.33,673.96
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,936.45,666.75
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,922.12,657.44
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,901.75,644.95
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,878.22,630.47
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,848.47,610.76
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,809.51,584.12
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,770.29,559.82
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,729.15,533.64
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,682.22,501.93
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,634.37,468.86
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,582.77,433.11
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,531.05,396.2
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,476.93,356.45
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,423.11,315.63
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,359.54,266.93
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,304.2,223.04
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,248.77,178.02
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,196.41,134.97
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,143.03,93.09
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,96.68,59.05
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,53.76,31.74
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,27.95,17.33
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,14.06,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
