Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,9.83,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,20.59,8.82
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,30.41,20.63
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,73.13,40.31
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,121.66,72.31
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,180.93,118.48
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,241.12,170.02
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,303.8,223.98
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,364.23,275.6
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,427.08,327.62
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,486.72,375.52
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,544.06,419.95
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,598.75,460.77
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,652.49,499.41
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,702.15,534.86
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,749.97,568.08
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,792.03,593.96
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,831.21,617.27
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,866.56,638.92
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,898.82,658.35
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,921.53,670.05
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,940.13,679.04
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,957.58,688.7
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,971.38,696.05
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,974.57,696.68
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,973.77,694.94
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,971.65,694.22
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,965.86,691.24
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,960.5,688.66
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,950.97,683.45
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,929.42,671.6
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,904.45,657.52
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,868.26,634.79
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,840.12,617.37
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,800.68,592.9
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,758.86,565.76
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,711.53,532.72
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,662.75,497.95
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,610.18,460.47
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,556.95,421.41
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,501.88,379.91
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,445.88,336.25
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,385.2,288.04
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,326.5,239.91
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,267.34,189.82
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,210.23,140.98
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,152.13,94.08
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,100.89,56.14
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,52.18,26.97
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,24.82,14.5
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,12.18,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,8.26,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,17.46,6.08
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,27.92,18.43
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,74.18,37.95
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,125.36,72.69
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,184.88,120.26
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,244.4,172.04
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,307.96,227.63
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,368.76,279.98
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,431.3,332.05
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,490.35,380.24
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,549.53,426.72
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,605.37,468.13
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,660.26,507.16
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,710.83,543.17
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,759.47,576.36
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,802.51,602.87
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,842.63,627.02
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,878.36,649.18
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,910.9,669.09
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,937.73,685.52
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,960.84,699.53
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,978.99,711.76
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,993.31,721.62
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,1001.5,726.16
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,1005.69,728.24
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,1004.35,727.99
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,999.03,725.3
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,985.43,717.57
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,968.09,707.46
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,947.7,694.84
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,923.71,679.86
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,893.15,660.64
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,859.39,639.45
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,821.04,615.86
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,779.99,590.06
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,733.93,558.2
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,685.74,523.35
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,632.77,484.9
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,578.7,444.43
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,521.57,400.29
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,461.97,352.92
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,399.54,302.41
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,338.79,251.64
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,273.24,196.11
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,213.78,145.41
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,154.11,96.65
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,101.69,57.31
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,52.74,28.04
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,26.41,15.85
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,13.03,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,10.23,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,19.81,6.97
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,34.61,24.22
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,77.67,44.93
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,125.89,77.44
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,186.66,124.84
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,245.3,175.54
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,309.79,231.37
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,371.81,284.09
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,436.94,337.67
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,497.25,385.67
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,557.97,431.98
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,610.64,470.55
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,665.11,508.77
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,715.06,543.7
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,763.21,576.36
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,801.02,598.53
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,844.12,623.78
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,869.82,639.1
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,902.33,659.02
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,931.72,676.74
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,944.6,683.74
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,962.48,694.6
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,976.84,703.18
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,973.47,700.44
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,976.87,702.29
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,975.07,702.2
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,969.68,699.9
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,964.69,698.26
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,965.07,700.17
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,943.29,688.34
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,918.1,674.32
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,873.28,645.85
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,833.92,620.19
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,793.76,594.07
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,751.56,565.99
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,700.1,530.64
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,648.31,494.25
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,595.03,455.65
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,541.68,416.03
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,485.25,373.15
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,429.37,329.41
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,364.46,278.16
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,307.9,231.99
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,250.71,183.95
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,196.92,138.37
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,141.75,93.92
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,94.18,58.03
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,50.82,29.68
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,24.23,13.85
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,12.59,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,9.44,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,18.24,5.14
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,32.93,22.7
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,74.25,43.25
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,123.46,77.5
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,182.3,123.66
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,239.79,172.94
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,302.25,226.4
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,362.59,277.49
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,426.48,329.86
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,485.37,376.61
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,544.94,422.02
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,599.89,462.43
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,654.12,500.82
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,704.42,536.35
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,753.1,569.8
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,793.65,596.16
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,840.01,625.52
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,874.86,647.06
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,906.61,666.49
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,926.18,677.81
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,941.09,686.19
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,958.13,697.81
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,971.58,707.14
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,972.01,706.98
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,968.36,704.3
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,966.48,703.71
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,976.2,710.85
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,963.99,703.59
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,948.18,694.15
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,926.61,680.44
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,901.72,664.57
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,865.57,641.09
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,827.15,616.0
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,787.99,590.86
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,746.64,563.14
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,703.23,532.36
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,654.48,497.25
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,600.97,458.84
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,547.19,419.11
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,489.82,375.54
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,433.11,331.1
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,372.46,282.35
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,314.45,234.45
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,254.92,184.74
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,199.71,138.3
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,140.58,90.82
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,93.14,55.38
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,49.3,27.58
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,23.52,12.73
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,12.2,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,15.78,2.8
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,31.2,19.75
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,53.58,37.31
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,80.89,59.45
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,111.48,84.87
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,142.2,110.81
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,175.17,138.56
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,201.12,160.71
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,225.69,181.0
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,188.77,150.86
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,146.12,115.34
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,396.13,318.42
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,651.12,513.87
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,700.87,548.97
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,749.1,583.17
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,793.16,611.97
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,825.95,631.6
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,861.13,655.24
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,893.43,676.78
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,922.39,694.66
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,935.34,701.59
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,952.93,713.5
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,967.03,723.12
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,966.47,721.55
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,961.61,717.27
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,960.14,717.56
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,955.15,715.51
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,952.44,715.46
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,945.49,712.53
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,924.18,700.46
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,899.61,686.09
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,858.84,658.81
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,824.21,634.82
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,784.04,607.42
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,741.91,578.1
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,697.68,546.76
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,651.55,513.25
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,597.97,472.68
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,544.25,431.06
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,488.65,387.1
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,433.05,341.85
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,372.39,291.38
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,314.51,242.08
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,254.32,190.48
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,195.18,139.64
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,140.12,94.05
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,92.98,57.7
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,49.43,28.91
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,23.38,12.4
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,12.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,7.87,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,15.26,1.55
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,36.28,23.28
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,71.49,49.37
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,112.57,81.29
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,161.32,121.12
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,210.49,162.6
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,265.33,208.93
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,317.82,253.18
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,381.54,305.52
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,436.07,349.46
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,492.74,393.96
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,545.21,434.08
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,598.58,473.84
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,645.81,508.37
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,692.7,541.92
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,760.59,590.69
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,825.82,636.53
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,861.58,660.2
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,894.75,681.43
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,896.8,680.21
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,889.71,672.2
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,906.82,684.33
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,920.92,694.25
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,911.75,686.1
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,900.32,676.54
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,897.09,675.07
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,890.94,671.69
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,919.66,694.12
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,939.63,709.6
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,917.3,694.95
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,891.87,678.42
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,838.61,640.6
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,783.89,601.34
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,740.39,571.75
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,699.44,543.32
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,653.65,509.93
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,607.19,475.42
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,554.76,436.2
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,502.9,396.58
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,456.02,360.18
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,407.59,321.29
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,348.69,272.98
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,293.07,226.42
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,241.64,181.94
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,191.15,137.66
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,136.88,93.24
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,90.62,57.62
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,48.86,28.94
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,21.89,10.53
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,11.41,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,7.87,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,15.12,0.24
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,36.04,22.26
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,72.27,47.72
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,117.44,79.88
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,175.73,125.26
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,229.82,171.1
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,294.13,224.94
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,353.75,274.03
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,417.8,325.06
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,475.72,370.19
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,534.95,414.68
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,588.48,453.65
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,641.12,490.7
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,691.32,526.03
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,740.44,559.8
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,787.43,591.46
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,838.49,623.72
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,874.74,646.59
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,908.15,667.58
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,915.07,670.21
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,925.47,675.37
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,942.8,687.35
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,956.83,697.19
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,949.46,691.65
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,937.41,682.33
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,935.38,681.76
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,930.07,678.99
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,932.64,681.18
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,930.37,679.7
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,908.23,667.18
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,883.08,652.5
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,834.48,619.49
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,784.61,585.28
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,744.53,559.25
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,698.27,528.36
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,651.29,495.17
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,603.84,461.01
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,551.31,423.15
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,499.39,384.81
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,449.91,346.78
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,399.89,307.23
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,341.54,260.81
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,286.57,216.12
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,235.43,173.16
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,185.5,130.57
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,131.99,87.83
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,86.54,53.61
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,46.36,26.34
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,19.7,7.72
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,10.23,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,7.47,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,14.54,0.0
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,35.55,18.97
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,79.26,45.4
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,127.35,80.67
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,184.43,126.51
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,241.74,174.7
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,304.49,227.04
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,364.74,276.65
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,427.94,326.97
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,486.96,372.75
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,546.13,417.1
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,601.19,456.36
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,655.66,493.81
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,705.9,528.3
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,754.75,560.95
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,798.13,587.8
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,839.18,612.02
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,875.34,634.86
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,908.67,655.79
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,919.55,660.9
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,933.59,668.33
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,941.38,673.16
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,955.3,682.08
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,958.61,682.9
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,947.35,674.48
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,945.69,673.92
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,940.66,671.19
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,939.11,669.87
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,933.38,665.65
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,910.1,651.62
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,883.82,635.76
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,837.18,605.17
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,789.21,573.35
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,749.01,548.23
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,707.28,521.45
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,653.39,484.63
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,604.9,450.77
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,552.37,414.02
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,500.43,376.74
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,449.48,339.33
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,398.34,300.49
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,339.84,255.31
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,284.84,211.75
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,233.29,169.21
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,183.44,127.44
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,129.41,85.18
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,83.86,51.42
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,44.37,24.73
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,18.17,5.39
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,9.44,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,7.08,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,13.71,0.0
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,34.21,17.5
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,75.55,43.09
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,122.52,77.34
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,182.2,124.53
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,238.53,171.28
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,300.52,222.48
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,359.89,270.61
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,422.21,319.5
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,481.19,364.56
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,541.47,408.92
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,596.47,447.28
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,651.03,483.89
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,701.69,517.23
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,751.17,548.72
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,804.15,581.91
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,851.78,609.32
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,887.17,629.09
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,919.56,646.87
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,937.53,655.62
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,964.66,670.14
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,967.75,671.96
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,981.11,680.45
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,995.23,687.98
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,990.27,684.02
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,987.47,683.09
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,981.0,680.01
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,965.79,672.29
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,947.18,662.52
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,924.3,649.53
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,898.26,634.54
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,865.44,615.6
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,823.65,590.0
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,782.45,565.46
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,739.42,538.97
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,688.19,504.91
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,636.59,469.78
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,582.41,432.72
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,528.42,394.62
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,462.06,345.68
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,404.53,301.91
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,344.62,256.28
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,288.23,212.05
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,228.63,164.59
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,175.55,122.15
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,123.34,81.71
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,77.01,47.28
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,39.25,21.62
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,14.52,1.69
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,7.47,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,5.9,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,11.53,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,33.39,18.48
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,69.56,43.76
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,115.64,78.48
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,169.88,121.84
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,222.4,165.43
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,280.77,213.32
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,338.78,259.96
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,406.97,312.82
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,464.24,356.4
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,523.13,399.6
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,576.2,436.56
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,628.99,471.94
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,678.68,504.02
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,727.51,534.47
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,772.49,561.1
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,816.04,586.04
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,851.37,607.24
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,884.2,626.23
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,896.83,633.23
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,904.15,636.45
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,921.04,648.01
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,934.8,657.53
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,927.04,651.46
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,915.08,642.98
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,912.44,642.05
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,906.68,639.1
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,921.61,650.11
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,929.85,656.03
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,906.07,641.99
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,879.34,626.32
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,829.02,594.24
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,777.47,560.87
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,737.42,536.6
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,691.1,507.43
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,639.25,472.33
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,588.01,436.88
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,535.93,400.87
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,484.61,364.38
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,431.82,325.91
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,380.12,287.02
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,323.13,243.52
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,262.94,196.41
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,211.65,154.71
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,163.7,115.23
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,114.39,76.42
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,72.71,45.09
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,37.37,20.34
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,13.06,0.0
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,6.69,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,6.29,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,12.24,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,35.15,17.24
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,80.82,46.98
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,129.27,83.16
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,187.37,129.76
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,244.5,177.47
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,307.21,229.09
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,367.98,278.16
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,432.0,327.97
