Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,596.32,452.36
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,653.63,489.99
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,710.74,525.99
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,761.57,556.94
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,810.93,586.35
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,856.46,613.61
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,889.86,632.9
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,924.08,653.17
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,955.33,671.48
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,980.02,685.74
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,1001.29,697.98
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,1016.5,708.06
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,1028.02,716.06
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,1033.8,719.96
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,1035.76,721.61
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,1030.34,719.05
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,1021.13,714.36
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,1006.13,707.37
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,987.47,698.07
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,962.52,684.24
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,934.29,668.25
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,900.06,648.27
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,862.99,626.23
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,819.59,600.59
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,782.0,578.48
2016,9,29,14,45,834.5,88.0,2.9,32.0,556.5,729.8,545.0
2016,9,29,15,0,818.0,85.0,3.0,32.0,515.0,676.38,508.96
2016,9,29,15,15,795.5,81.5,3.1,31.5,468.0,617.62,468.32
2016,9,29,15,30,773.0,78.0,3.2,31.0,421.0,558.84,426.16
2016,9,29,15,45,741.0,73.5,3.3,30.5,371.0,494.18,377.99
2016,9,29,16,0,709.0,69.0,3.4,30.0,321.0,431.21,329.22
2016,9,29,16,15,662.0,63.5,3.35,28.5,269.0,363.78,276.21
2016,9,29,16,30,615.0,58.0,3.3,27.0,217.0,299.65,223.69
2016,9,29,16,45,541.0,50.0,3.3,26.0,166.5,229.32,164.98
2016,9,29,17,0,467.0,42.0,3.3,25.0,116.0,167.37,112.63
2016,9,29,17,15,343.0,30.5,3.3,23.5,73.5,101.85,60.04
2016,9,29,17,30,219.0,19.0,3.3,22.0,31.0,48.36,0.63
2016,9,29,17,45,109.5,9.5,3.35,21.0,15.5,14.09,0.0
2016,9,29,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,177.5,14.0,1.8,11.5,30.5,30.41,0.0
2016,9,30,6,30,355.0,28.0,1.9,12.0,61.0,97.58,56.74
2016,9,30,6,45,462.0,36.5,2.05,12.5,108.5,155.61,107.46
2016,9,30,7,0,569.0,45.0,2.2,13.0,156.0,226.72,169.16
2016,9,30,7,15,630.0,51.0,2.15,13.5,208.0,290.66,226.41
2016,9,30,7,30,691.0,57.0,2.1,14.0,260.0,361.67,288.16
2016,9,30,7,45,733.0,61.0,2.1,14.5,312.5,427.43,344.06
2016,9,30,8,0,775.0,65.0,2.1,15.0,365.0,496.37,400.39
2016,9,30,8,15,802.0,68.5,2.1,16.0,414.5,558.78,448.78
2016,9,30,8,30,829.0,72.0,2.1,17.0,464.0,621.98,495.76
2016,9,30,8,45,850.0,74.0,2.1,18.0,509.5,674.01,532.88
2016,9,30,9,0,871.0,76.0,2.1,19.0,555.0,730.56,570.61
2016,9,30,9,15,885.5,78.0,2.1,19.5,595.0,781.22,603.46
2016,9,30,9,30,900.0,80.0,2.1,20.0,635.0,830.17,634.51
2016,9,30,9,45,913.5,80.5,2.15,21.0,669.5,874.58,661.12
2016,9,30,10,0,927.0,81.0,2.2,22.0,704.0,916.63,685.72
2016,9,30,10,15,934.5,82.0,2.3,22.5,731.0,951.17,706.85
2016,9,30,10,30,942.0,83.0,2.4,23.0,758.0,982.54,725.86
2016,9,30,10,45,946.5,84.0,2.55,23.5,777.0,1007.69,741.29
2016,9,30,11,0,951.0,85.0,2.7,24.0,796.0,1029.22,754.43
2016,9,30,11,15,954.0,85.0,2.85,24.5,807.5,1044.39,763.54
2016,9,30,11,30,957.0,85.0,3.0,25.0,819.0,1055.69,770.27
2016,9,30,11,45,957.5,85.5,3.2,25.5,821.5,1061.12,773.78
2016,9,30,12,0,958.0,86.0,3.4,26.0,824.0,1062.54,774.81
2016,9,30,12,15,957.0,86.0,3.55,25.5,818.5,1057.9,774.67
2016,9,30,12,30,956.0,86.0,3.7,25.0,813.0,1049.29,772.05
2016,9,30,12,45,947.0,88.5,3.9,25.0,797.5,1031.75,762.46
2016,9,30,13,0,938.0,91.0,4.1,25.0,782.0,1010.58,750.46
2016,9,30,13,15,932.5,90.0,4.2,25.0,760.0,985.33,735.08
2016,9,30,13,30,927.0,89.0,4.3,25.0,738.0,956.65,717.36
2016,9,30,13,45,918.5,87.5,4.4,25.0,708.5,921.46,695.11
2016,9,30,14,0,910.0,86.0,4.5,25.0,679.0,883.36,670.68
2016,9,30,14,15,898.0,84.0,4.55,24.5,642.5,839.11,642.96
2016,9,30,14,30,886.0,82.0,4.6,24.0,606.0,792.64,613.21
2016,9,30,14,45,869.5,80.0,4.65,23.5,563.5,740.88,579.06
2016,9,30,15,0,853.0,78.0,4.7,23.0,521.0,693.85,546.95
2016,9,30,15,15,831.0,75.0,4.65,22.5,474.0,634.33,502.86
2016,9,30,15,30,809.0,72.0,4.6,22.0,427.0,574.66,457.31
2016,9,30,15,45,777.0,68.0,4.6,21.5,376.0,508.69,405.48
2016,9,30,16,0,745.0,64.0,4.6,21.0,325.0,444.33,353.05
2016,9,30,16,15,698.0,59.0,4.55,20.0,272.0,374.5,295.02
2016,9,30,16,30,651.0,54.0,4.5,19.0,219.0,308.74,238.28
2016,9,30,16,45,576.0,47.0,4.45,18.0,168.0,237.81,176.54
2016,9,30,17,0,501.0,40.0,4.4,17.0,117.0,174.49,120.83
2016,9,30,17,15,367.5,29.0,4.25,16.0,73.5,105.54,63.15
2016,9,30,17,30,234.0,18.0,4.1,15.0,30.0,49.22,0.0
2016,9,30,17,45,117.0,9.0,3.95,14.5,15.0,14.31,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,14.0,2.75,9.5,31.0,32.62,0.0
2016,10,1,6,30,383.0,28.0,3.0,10.0,62.0,104.1,60.47
2016,10,1,6,45,493.0,36.5,3.25,10.5,111.5,164.94,115.09
2016,10,1,7,0,603.0,45.0,3.5,11.0,161.0,238.22,179.7
2016,10,1,7,15,665.0,51.0,3.65,11.5,215.0,305.62,241.08
2016,10,1,7,30,727.0,57.0,3.8,12.0,269.0,379.3,306.51
2016,10,1,7,45,770.0,61.0,3.95,13.0,323.0,447.71,365.41
2016,10,1,8,0,813.0,65.0,4.1,14.0,377.0,519.33,424.67
2016,10,1,8,15,840.0,68.0,4.1,14.5,427.5,583.24,476.35
2016,10,1,8,30,867.0,71.0,4.1,15.0,478.0,642.75,522.98
2016,10,1,8,45,888.0,73.0,4.1,15.5,524.5,701.63,567.5
2016,10,1,9,0,909.0,75.0,4.1,16.0,571.0,759.89,608.63
2016,10,1,9,15,922.5,77.0,4.05,16.5,612.0,811.35,643.18
2016,10,1,9,30,936.0,79.0,4.0,17.0,653.0,860.89,675.71
2016,10,1,9,45,948.0,79.5,4.0,18.0,687.5,905.26,702.94
2016,10,1,10,0,960.0,80.0,4.0,19.0,722.0,947.05,727.91
2016,10,1,10,15,966.5,81.0,3.9,19.5,749.0,981.56,748.29
2016,10,1,10,30,973.0,82.0,3.8,20.0,776.0,1012.72,766.17
2016,10,1,10,45,977.5,83.0,3.75,20.5,795.0,1038.44,780.6
2016,10,1,11,0,982.0,84.0,3.7,21.0,814.0,1060.42,792.51
2016,10,1,11,15,984.0,84.5,3.65,21.5,825.0,1075.48,799.88
2016,10,1,11,30,986.0,85.0,3.6,22.0,836.0,1086.53,804.73
2016,10,1,11,45,986.0,85.0,3.6,22.5,838.0,1090.94,805.78
2016,10,1,12,0,986.0,85.0,3.6,23.0,840.0,1091.22,804.35
2016,10,1,12,15,984.5,84.5,3.6,23.0,833.5,1085.33,800.65
2016,10,1,12,30,983.0,84.0,3.6,23.0,827.0,1075.35,794.49
2016,10,1,12,45,979.0,83.5,3.65,23.5,812.5,1058.89,783.11
2016,10,1,13,0,975.0,83.0,3.7,24.0,798.0,1038.56,769.34
2016,10,1,13,15,969.0,82.0,3.75,24.0,775.0,1012.01,753.04
2016,10,1,13,30,963.0,81.0,3.8,24.0,752.0,981.91,734.38
2016,10,1,13,45,954.0,80.0,3.85,24.0,721.0,945.76,711.57
2016,10,1,14,0,945.0,79.0,3.9,24.0,690.0,906.6,686.56
2016,10,1,14,15,933.5,77.5,3.9,23.5,653.0,862.03,658.61
2016,10,1,14,30,922.0,76.0,3.9,23.0,616.0,815.08,628.6
2016,10,1,14,45,905.0,74.0,3.95,23.0,572.5,761.4,592.29
2016,10,1,15,0,888.0,72.0,4.0,23.0,529.0,706.36,554.21
2016,10,1,15,15,866.0,69.0,4.0,22.5,480.5,645.95,510.09
2016,10,1,15,30,844.0,66.0,4.0,22.0,432.0,589.72,467.51
2016,10,1,15,45,811.0,63.0,4.0,21.5,380.0,522.51,415.03
2016,10,1,16,0,778.0,60.0,4.0,21.0,328.0,456.93,361.9
2016,10,1,16,15,731.0,55.0,3.85,20.0,274.5,385.26,302.51
2016,10,1,16,30,684.0,50.0,3.7,19.0,221.0,317.67,244.28
2016,10,1,16,45,605.5,43.5,3.55,18.5,168.0,243.28,179.41
2016,10,1,17,0,527.0,37.0,3.4,18.0,115.0,177.53,121.52
2016,10,1,17,15,385.5,26.5,3.2,17.0,71.0,107.11,62.39
2016,10,1,17,30,244.0,16.0,3.0,16.0,27.0,48.61,0.0
2016,10,1,17,45,122.0,8.0,2.85,15.5,13.5,6.29,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,6,15,183.5,13.5,2.65,9.5,29.0,31.96,0.0
2016,10,2,6,30,367.0,27.0,2.8,10.0,58.0,101.91,58.54
2016,10,2,6,45,476.5,35.5,3.0,10.5,106.5,161.97,113.22
2016,10,2,7,0,586.0,44.0,3.2,11.0,155.0,234.31,177.03
2016,10,2,7,15,648.5,50.0,3.25,11.5,208.0,300.99,237.63
2016,10,2,7,30,711.0,56.0,3.3,12.0,261.0,374.05,302.27
2016,10,2,7,45,755.5,59.5,3.4,12.5,314.0,441.78,361.03
2016,10,2,8,0,800.0,63.0,3.5,13.0,367.0,512.89,420.5
2016,10,2,8,15,826.5,66.0,3.5,13.5,417.0,575.79,471.3
2016,10,2,8,30,853.0,69.0,3.5,14.0,467.0,634.23,517.03
2016,10,2,8,45,873.5,71.0,3.55,15.0,512.5,692.06,559.82
2016,10,2,9,0,894.0,73.0,3.6,16.0,558.0,749.26,599.0
2016,10,2,9,15,907.0,75.0,3.65,16.5,598.0,799.65,633.09
2016,10,2,9,30,920.0,77.0,3.7,17.0,638.0,848.13,665.3
2016,10,2,9,45,930.5,78.0,3.8,17.5,671.5,891.15,693.47
2016,10,2,10,0,941.0,79.0,3.9,18.0,705.0,931.56,719.55
2016,10,2,10,15,947.0,80.5,4.0,18.0,731.0,965.57,742.41
2016,10,2,10,30,953.0,82.0,4.1,18.0,757.0,996.27,763.02
2016,10,2,10,45,955.5,83.0,4.2,18.5,775.0,1019.58,777.13
2016,10,2,11,0,958.0,84.0,4.3,19.0,793.0,1039.16,788.79
2016,10,2,11,15,959.5,84.5,4.4,19.0,803.0,1053.34,798.37
2016,10,2,11,30,961.0,85.0,4.5,19.0,813.0,1063.6,805.9
2016,10,2,11,45,960.0,85.5,4.6,19.5,814.5,1067.37,807.63
2016,10,2,12,0,959.0,86.0,4.7,20.0,816.0,1067.14,806.83
2016,10,2,12,15,956.5,86.0,4.8,20.0,809.5,1060.83,803.67
2016,10,2,12,30,954.0,86.0,4.9,20.0,803.0,1050.57,797.97
2016,10,2,12,45,941.0,90.0,5.0,20.0,786.0,1030.69,785.77
2016,10,2,13,0,928.0,94.0,5.1,20.0,769.0,1007.28,771.2
2016,10,2,13,15,921.5,93.0,5.1,19.5,746.5,981.14,755.44
2016,10,2,13,30,915.0,92.0,5.1,19.0,724.0,951.65,737.3
2016,10,2,13,45,908.0,89.5,5.2,19.0,694.5,916.88,714.57
2016,10,2,14,0,901.0,87.0,5.3,19.0,665.0,879.14,689.52
2016,10,2,14,15,889.0,85.0,5.25,18.5,629.0,835.08,660.08
2016,10,2,14,30,877.0,83.0,5.2,18.0,593.0,788.84,628.7
2016,10,2,14,45,864.0,79.5,5.2,18.0,551.0,738.26,592.72
2016,10,2,15,0,851.0,76.0,5.2,18.0,509.0,692.17,559.09
2016,10,2,15,15,829.0,72.5,5.1,17.5,462.0,632.11,513.16
2016,10,2,15,30,807.0,69.0,5.0,17.0,415.0,571.93,465.83
2016,10,2,15,45,777.5,65.0,4.9,16.5,365.0,507.37,413.48
2016,10,2,16,0,748.0,61.0,4.8,16.0,315.0,444.18,360.46
2016,10,2,16,15,700.0,56.0,4.6,15.5,262.5,373.7,299.74
2016,10,2,16,30,652.0,51.0,4.4,15.0,210.0,307.44,240.79
2016,10,2,16,45,572.5,44.0,4.25,15.0,159.0,235.07,176.11
2016,10,2,17,0,493.0,37.0,4.1,15.0,108.0,170.86,118.53
2016,10,2,17,15,347.5,26.5,3.8,14.0,66.0,100.62,58.34
2016,10,2,17,30,202.0,16.0,3.5,13.0,24.0,37.34,0.0
2016,10,2,17,45,101.0,8.0,3.2,12.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,154.0,13.5,1.45,9.5,26.5,29.06,0.0
2016,10,3,6,30,308.0,27.0,1.6,10.0,53.0,92.16,52.37
2016,10,3,6,45,427.0,35.5,1.8,10.5,99.5,151.73,106.35
2016,10,3,7,0,546.0,44.0,2.0,11.0,146.0,225.3,170.32
2016,10,3,7,15,609.5,50.5,2.0,11.5,197.0,290.38,228.88
2016,10,3,7,30,673.0,57.0,2.0,12.0,248.0,361.29,290.94
2016,10,3,7,45,718.0,60.0,2.05,13.0,299.5,426.71,346.36
2016,10,3,8,0,763.0,63.0,2.1,14.0,351.0,495.57,402.3
2016,10,3,8,15,790.5,66.5,2.15,14.5,399.5,557.66,451.64
2016,10,3,8,30,818.0,70.0,2.2,15.0,448.0,620.62,499.9
2016,10,3,8,45,839.0,72.0,2.25,15.5,493.0,671.9,538.09
2016,10,3,9,0,860.0,74.0,2.3,16.0,538.0,727.89,576.94
2016,10,3,9,15,609.0,163.0,2.35,16.5,503.5,674.7,533.18
2016,10,3,9,30,358.0,252.0,2.4,17.0,469.0,559.53,442.19
2016,10,3,9,45,261.5,283.0,2.5,17.5,446.5,523.55,412.57
2016,10,3,10,0,165.0,314.0,2.6,18.0,424.0,460.17,361.6
2016,10,3,10,15,270.5,309.0,2.7,18.5,496.5,577.4,451.02
2016,10,3,10,30,376.0,304.0,2.8,19.0,569.0,678.97,525.78
2016,10,3,10,45,191.0,247.0,2.95,19.5,382.0,449.18,351.91
2016,10,3,11,0,6.0,190.0,3.1,20.0,195.0,159.18,122.5
2016,10,3,11,15,87.5,280.5,3.15,20.0,346.5,343.56,269.73
2016,10,3,11,30,169.0,371.0,3.2,20.0,498.0,545.11,421.88
2016,10,3,11,45,336.0,326.5,3.3,20.5,580.5,689.48,529.96
2016,10,3,12,0,503.0,282.0,3.4,21.0,663.0,833.11,633.81
2016,10,3,12,15,456.5,298.5,3.4,21.0,642.0,800.69,608.94
2016,10,3,12,30,410.0,315.0,3.4,21.0,621.0,745.77,569.85
2016,10,3,12,45,328.5,330.0,3.45,21.0,572.5,676.4,519.06
2016,10,3,13,0,247.0,345.0,3.5,21.0,524.0,585.33,451.99
2016,10,3,13,15,156.0,326.5,3.5,20.5,438.0,474.55,369.3
2016,10,3,13,30,65.0,308.0,3.5,20.0,352.0,346.46,270.93
2016,10,3,13,45,36.5,254.0,3.5,20.0,278.5,263.44,206.6
2016,10,3,14,0,8.0,200.0,3.5,20.0,205.0,170.12,132.5
2016,10,3,14,15,15.5,208.5,3.45,20.0,217.5,184.29,144.49
2016,10,3,14,30,23.0,217.0,3.4,20.0,230.0,198.28,156.16
2016,10,3,14,45,16.0,193.5,3.4,20.0,202.5,171.32,134.72
2016,10,3,15,0,9.0,170.0,3.4,20.0,175.0,145.15,113.82
2016,10,3,15,15,4.5,128.0,3.3,19.5,130.5,105.01,81.52
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,66.58,50.08
2016,10,3,15,45,361.0,72.5,3.15,18.5,193.0,291.35,237.71
2016,10,3,16,0,722.0,59.0,3.1,18.0,300.0,430.13,345.24
2016,10,3,16,15,673.5,54.0,2.9,17.5,249.0,360.93,285.8
2016,10,3,16,30,625.0,49.0,2.7,17.0,198.0,296.07,229.06
2016,10,3,16,45,547.0,42.0,2.55,16.5,149.0,225.77,167.43
2016,10,3,17,0,469.0,35.0,2.4,16.0,100.0,163.57,112.41
2016,10,3,17,15,324.0,24.5,2.2,15.5,60.0,94.45,52.52
2016,10,3,17,30,179.0,14.0,2.0,15.0,20.0,33.13,0.0
2016,10,3,17,45,89.5,7.0,1.85,15.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,138.0,13.5,1.15,11.5,25.0,27.62,0.0
2016,10,4,6,30,276.0,27.0,1.4,12.0,50.0,87.0,48.13
2016,10,4,6,45,382.5,38.5,1.65,12.5,95.0,145.18,101.67
2016,10,4,7,0,489.0,50.0,1.9,13.0,140.0,215.55,162.6
2016,10,4,7,15,557.0,57.5,1.95,13.5,190.5,280.39,220.11
2016,10,4,7,30,625.0,65.0,2.0,14.0,241.0,352.48,282.42
2016,10,4,7,45,667.5,71.0,2.1,14.5,291.5,417.41,337.58
2016,10,4,8,0,710.0,77.0,2.2,15.0,342.0,485.78,393.57
2016,10,4,8,15,563.5,120.0,2.25,15.5,348.0,482.02,390.48
2016,10,4,8,30,417.0,163.0,2.3,16.0,354.0,454.92,368.03
2016,10,4,8,45,622.5,125.5,2.35,16.5,443.0,590.38,474.05
2016,10,4,9,0,828.0,88.0,2.4,17.0,532.0,729.36,577.33
2016,10,4,9,15,844.5,90.5,2.4,17.5,572.0,781.09,610.8
2016,10,4,9,30,861.0,93.0,2.4,18.0,612.0,831.33,643.29
2016,10,4,9,45,884.5,89.5,2.45,18.5,648.0,869.51,667.25
2016,10,4,10,0,908.0,86.0,2.5,19.0,684.0,914.85,695.98
2016,10,4,10,15,916.5,87.5,2.5,19.5,711.0,950.08,717.0
2016,10,4,10,30,925.0,89.0,2.5,20.0,738.0,982.24,735.87
2016,10,4,10,45,932.5,89.0,2.55,20.5,757.5,1008.5,751.24
2016,10,4,11,0,940.0,89.0,2.6,21.0,777.0,1031.29,764.38
2016,10,4,11,15,943.5,89.5,2.65,21.0,788.0,1047.07,774.51
2016,10,4,11,30,947.0,90.0,2.7,21.0,799.0,1059.03,782.34
2016,10,4,11,45,947.5,90.5,2.8,21.5,801.5,1064.08,784.88
2016,10,4,12,0,948.0,91.0,2.9,22.0,804.0,1065.18,785.03
2016,10,4,12,15,947.0,90.5,3.0,22.0,798.0,1059.69,782.57
2016,10,4,12,30,946.0,90.0,3.1,22.0,792.0,1050.28,777.71
2016,10,4,12,45,932.0,95.0,3.25,22.5,775.5,1030.44,765.03
2016,10,4,13,0,918.0,100.0,3.4,23.0,759.0,1007.12,750.1
2016,10,4,13,15,912.0,98.5,3.5,23.0,737.0,980.95,734.33
2016,10,4,13,30,906.0,97.0,3.6,23.0,715.0,951.46,716.26
2016,10,4,13,45,897.5,95.5,3.75,23.0,685.0,916.59,694.68
2016,10,4,14,0,889.0,94.0,3.9,23.0,655.0,878.88,670.91
2016,10,4,14,15,876.0,91.5,4.0,22.5,618.5,833.74,642.6
2016,10,4,14,30,863.0,89.0,4.1,22.0,582.0,794.53,618.06
2016,10,4,14,45,845.5,86.0,4.25,22.0,539.5,740.79,581.49
2016,10,4,15,0,828.0,83.0,4.4,22.0,497.0,685.92,542.64
2016,10,4,15,15,803.5,79.5,4.4,21.5,449.5,625.12,497.75
2016,10,4,15,30,779.0,76.0,4.4,21.0,402.0,564.5,451.5
2016,10,4,15,45,744.5,71.5,4.45,20.5,351.5,497.91,399.09
2016,10,4,16,0,710.0,67.0,4.5,20.0,301.0,433.26,346.25
2016,10,4,16,15,657.0,61.0,4.35,19.0,249.0,362.93,287.36
2016,10,4,16,30,604.0,55.0,4.2,18.0,197.0,296.15,229.52
2016,10,4,16,45,520.0,46.5,4.05,17.5,147.0,222.61,165.3
2016,10,4,17,0,436.0,38.0,3.9,17.0,97.0,158.74,109.13
2016,10,4,17,15,285.5,25.5,3.65,16.0,57.0,87.8,46.87
2016,10,4,17,30,135.0,13.0,3.4,15.0,17.0,27.05,0.0
2016,10,4,17,45,67.5,6.5,3.2,14.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,138.5,13.5,2.1,9.0,24.5,28.16,0.0
2016,10,5,6,30,277.0,27.0,2.3,9.0,49.0,87.87,47.85
2016,10,5,6,45,402.5,37.5,2.5,9.5,96.0,150.86,106.93
2016,10,5,7,0,528.0,48.0,2.7,10.0,143.0,227.75,174.01
2016,10,5,7,15,598.0,55.0,2.8,10.5,195.5,295.27,235.03
2016,10,5,7,30,668.0,62.0,2.9,11.0,248.0,370.22,301.05
2016,10,5,7,45,716.5,66.5,3.05,12.0,301.0,437.44,358.67
2016,10,5,8,0,765.0,71.0,3.2,13.0,354.0,510.13,418.52
2016,10,5,8,15,795.5,74.5,3.2,14.0,404.0,574.41,469.21
2016,10,5,8,30,826.0,78.0,3.2,15.0,454.0,639.77,518.73
2016,10,5,8,45,850.0,80.0,3.25,16.0,500.5,699.64,562.48
2016,10,5,9,0,874.0,82.0,3.3,17.0,547.0,759.18,603.17
2016,10,5,9,15,889.5,84.5,3.3,17.5,588.0,804.07,632.64
2016,10,5,9,30,905.0,87.0,3.3,18.0,629.0,854.36,665.56
2016,10,5,9,45,921.5,86.5,3.35,18.5,664.0,900.18,695.07
2016,10,5,10,0,938.0,86.0,3.4,19.0,699.0,943.78,722.7
2016,10,5,10,15,946.0,87.5,3.45,19.5,726.5,979.33,744.55
2016,10,5,10,30,954.0,89.0,3.5,20.0,754.0,1011.68,764.14
2016,10,5,10,45,960.5,89.0,3.6,20.5,773.5,1037.49,779.68
2016,10,5,11,0,967.0,89.0,3.7,21.0,793.0,1059.7,792.88
2016,10,5,11,15,970.5,89.5,3.75,21.0,804.0,1075.74,803.23
2016,10,5,11,30,974.0,90.0,3.8,21.0,815.0,1087.85,811.18
2016,10,5,11,45,977.0,89.0,3.9,21.5,818.0,1093.74,814.02
2016,10,5,12,0,980.0,88.0,4.0,22.0,821.0,1095.57,814.37
2016,10,5,12,15,979.0,87.5,4.1,22.0,815.0,1089.87,811.49
2016,10,5,12,30,978.0,87.0,4.2,22.0,809.0,1080.11,806.11
2016,10,5,12,45,974.5,87.0,4.35,22.0,794.5,1064.46,797.26
2016,10,5,13,0,971.0,87.0,4.5,22.0,780.0,1044.94,785.96
2016,10,5,13,15,965.5,86.0,4.55,22.0,757.5,1018.64,769.63
2016,10,5,13,30,960.0,85.0,4.6,22.0,735.0,988.8,750.91
2016,10,5,13,45,953.0,83.0,4.7,22.5,704.5,953.1,727.03
2016,10,5,14,0,946.0,81.0,4.8,23.0,674.0,914.3,700.87
2016,10,5,14,15,934.0,79.5,4.8,22.5,637.0,869.03,671.99
2016,10,5,14,30,922.0,78.0,4.8,22.0,600.0,821.46,641.05
2016,10,5,14,45,906.5,75.0,4.8,22.0,556.5,767.54,603.76
2016,10,5,15,0,891.0,72.0,4.8,22.0,513.0,712.17,564.86
2016,10,5,15,15,868.0,69.5,4.7,21.5,464.5,651.35,519.42
2016,10,5,15,30,845.0,67.0,4.6,21.0,416.0,594.95,475.83
2016,10,5,15,45,811.5,63.0,4.6,21.0,363.5,526.09,420.68
2016,10,5,16,0,778.0,59.0,4.6,21.0,311.0,458.97,365.09
2016,10,5,16,15,726.0,54.0,4.15,20.0,257.0,384.93,302.86
2016,10,5,16,30,674.0,49.0,3.7,19.0,203.0,315.52,242.61
2016,10,5,16,45,585.0,42.0,3.3,18.0,150.5,237.64,175.04
2016,10,5,17,0,496.0,35.0,2.9,17.0,98.0,171.57,116.85
2016,10,5,17,15,327.5,23.5,2.6,16.0,57.0,93.59,46.35
2016,10,5,17,30,159.0,12.0,2.3,15.0,16.0,29.44,0.0
2016,10,5,17,45,79.5,6.0,2.0,14.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,159.5,12.0,1.3,9.5,24.0,30.17,0.0
2016,10,6,6,30,319.0,24.0,1.4,10.0,48.0,94.13,48.67
2016,10,6,6,45,439.0,33.5,1.55,11.0,95.0,158.01,110.71
2016,10,6,7,0,559.0,43.0,1.7,12.0,142.0,234.6,177.17
2016,10,6,7,15,625.5,49.5,1.85,13.0,194.0,300.77,236.22
2016,10,6,7,30,692.0,56.0,2.0,14.0,246.0,375.36,300.62
2016,10,6,7,45,736.5,60.0,2.15,15.0,298.0,442.94,357.52
2016,10,6,8,0,781.0,64.0,2.3,16.0,350.0,513.88,414.86
2016,10,6,8,15,809.5,67.5,2.4,17.0,399.5,577.63,464.33
2016,10,6,8,30,838.0,71.0,2.5,18.0,449.0,642.26,512.57
2016,10,6,8,45,859.0,73.0,2.7,19.0,495.0,694.26,550.46
2016,10,6,9,0,880.0,75.0,2.9,20.0,541.0,751.08,588.73
2016,10,6,9,15,894.5,77.5,2.95,20.5,581.0,802.46,622.64
2016,10,6,9,30,909.0,80.0,3.0,21.0,621.0,852.07,654.77
2016,10,6,9,45,925.5,79.0,3.05,22.0,655.5,897.34,682.11
2016,10,6,10,0,942.0,78.0,3.1,23.0,690.0,940.38,707.49
2016,10,6,10,15,949.0,79.0,3.1,23.5,716.5,974.48,727.54
2016,10,6,10,30,956.0,80.0,3.1,24.0,743.0,1005.31,745.33
2016,10,6,10,45,960.5,81.0,3.1,24.5,761.5,1030.3,759.21
2016,10,6,11,0,965.0,82.0,3.1,25.0,780.0,1051.61,770.73
2016,10,6,11,15,967.5,82.0,3.1,25.0,790.0,1065.98,779.35
2016,10,6,11,30,970.0,82.0,3.1,25.0,800.0,1076.41,785.63
2016,10,6,11,45,970.5,82.0,3.15,25.5,802.0,1080.83,787.13
2016,10,6,12,0,971.0,82.0,3.2,26.0,804.0,1081.21,786.25
2016,10,6,12,15,969.0,82.0,3.2,26.0,797.5,1075.04,782.45
2016,10,6,12,30,967.0,82.0,3.2,26.0,791.0,1064.87,776.29
2016,10,6,12,45,964.0,81.0,3.2,26.0,776.0,1048.63,766.38
2016,10,6,13,0,961.0,80.0,3.2,26.0,761.0,1028.55,754.13
2016,10,6,13,15,955.0,79.0,3.2,26.0,738.0,1001.91,737.69
2016,10,6,13,30,949.0,78.0,3.2,26.0,715.0,971.81,719.02
2016,10,6,13,45,939.5,77.0,3.2,26.0,684.5,935.29,696.04
2016,10,6,14,0,930.0,76.0,3.2,26.0,654.0,895.87,671.01
2016,10,6,14,15,917.5,74.0,3.15,26.0,617.0,850.14,641.18
2016,10,6,14,30,905.0,72.0,3.1,26.0,580.0,802.21,609.56
2016,10,6,14,45,887.0,70.0,3.1,26.0,537.0,748.26,573.59
2016,10,6,15,0,869.0,68.0,3.1,26.0,494.0,693.15,536.2
2016,10,6,15,15,845.5,65.5,3.0,25.5,446.0,633.06,492.89
2016,10,6,15,30,822.0,63.0,2.9,25.0,398.0,577.53,451.31
2016,10,6,15,45,787.0,59.5,2.85,24.5,347.0,509.68,399.2
2016,10,6,16,0,752.0,56.0,2.8,24.0,296.0,443.79,346.63
2016,10,6,16,15,701.0,51.0,2.4,23.0,243.5,371.73,287.37
2016,10,6,16,30,650.0,46.0,2.0,22.0,191.0,304.25,229.81
2016,10,6,16,45,563.5,39.0,1.6,21.0,140.5,228.69,165.34
2016,10,6,17,0,477.0,32.0,1.2,20.0,90.0,162.8,108.27
2016,10,6,17,15,316.0,21.0,1.15,19.0,51.5,88.85,38.81
2016,10,6,17,30,155.0,10.0,1.1,18.0,13.0,27.54,0.0
2016,10,6,17,45,77.5,5.0,1.1,17.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,115.0,12.0,1.1,11.0,20.0,24.77,0.0
2016,10,7,6,30,230.0,24.0,1.2,12.0,40.0,77.48,37.85
2016,10,7,6,45,310.0,38.0,1.35,13.0,80.0,130.56,91.73
2016,10,7,7,0,390.0,52.0,1.5,14.0,120.0,191.19,144.63
2016,10,7,7,15,441.0,64.0,1.65,15.0,164.5,248.6,195.24
2016,10,7,7,30,492.0,76.0,1.8,16.0,209.0,311.55,249.18
2016,10,7,7,45,527.5,85.0,2.0,17.0,253.5,369.13,297.42
2016,10,7,8,0,563.0,94.0,2.2,18.0,298.0,429.61,346.29
2016,10,7,8,15,679.5,80.5,2.25,18.5,361.0,517.67,415.81
2016,10,7,8,30,796.0,67.0,2.3,19.0,424.0,612.64,488.42
2016,10,7,8,45,830.0,71.5,2.35,20.0,477.0,680.76,536.99
2016,10,7,9,0,864.0,76.0,2.4,21.0,530.0,742.61,577.85
2016,10,7,9,15,878.5,78.5,2.35,21.5,569.5,793.27,610.2
2016,10,7,9,30,893.0,81.0,2.3,22.0,609.0,842.21,640.71
2016,10,7,9,45,900.5,84.0,2.25,23.0,641.5,883.69,664.24
2016,10,7,10,0,908.0,87.0,2.2,24.0,674.0,922.43,685.48
2016,10,7,10,15,915.5,88.5,2.15,24.5,700.0,956.55,704.64
2016,10,7,10,30,923.0,90.0,2.1,25.0,726.0,987.55,721.56
2016,10,7,10,45,890.5,106.5,2.1,26.0,733.0,993.28,721.29
2016,10,7,11,0,858.0,123.0,2.1,27.0,740.0,1007.63,726.92
2016,10,7,11,15,897.5,108.0,2.0,27.5,761.0,1027.38,736.15
2016,10,7,11,30,937.0,93.0,1.9,28.0,782.0,1057.61,751.73
2016,10,7,11,45,936.5,93.5,1.8,28.5,784.0,1061.39,750.66
2016,10,7,12,0,936.0,94.0,1.7,29.0,786.0,1061.26,747.59
2016,10,7,12,15,820.5,143.0,1.55,29.0,746.0,1009.19,713.42
2016,10,7,12,30,705.0,192.0,1.4,29.0,706.0,948.14,674.09
2016,10,7,12,45,700.5,188.0,1.3,29.0,690.5,929.72,662.25
2016,10,7,13,0,696.0,184.0,1.2,29.0,675.0,908.3,648.08
2016,10,7,13,15,694.0,178.0,1.1,29.0,654.0,884.32,632.41
2016,10,7,13,30,692.0,172.0,1.0,29.0,633.0,857.48,614.99
2016,10,7,13,45,780.5,134.0,0.9,29.0,632.5,874.35,625.51
2016,10,7,14,0,869.0,96.0,0.8,29.0,632.0,876.88,626.41
2016,10,7,14,15,855.0,93.5,0.75,28.5,595.5,830.66,598.63
2016,10,7,14,30,841.0,91.0,0.7,28.0,559.0,782.5,569.82
2016,10,7,14,45,736.0,104.5,0.7,28.0,491.5,685.84,507.43
2016,10,7,15,0,631.0,118.0,0.7,28.0,424.0,591.82,443.12
2016,10,7,15,15,507.5,130.5,0.75,27.5,361.0,483.73,367.71
2016,10,7,15,30,384.0,143.0,0.8,27.0,298.0,394.59,302.92
2016,10,7,15,45,357.0,129.0,0.85,27.0,258.0,343.08,264.45
2016,10,7,16,0,330.0,115.0,0.9,27.0,218.0,283.26,218.2
2016,10,7,16,15,441.5,85.0,0.85,26.0,197.0,291.29,222.25
2016,10,7,16,30,553.0,55.0,0.8,25.0,176.0,279.22,207.6
2016,10,7,16,45,459.0,45.5,0.8,24.0,128.0,204.41,146.06
2016,10,7,17,0,365.0,36.0,0.8,23.0,80.0,140.61,92.79
2016,10,7,17,15,182.5,18.0,0.85,22.0,40.0,60.34,21.16
2016,10,7,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,106.0,12.5,1.05,15.5,19.5,24.31,0.0
2016,10,8,6,30,212.0,25.0,1.0,16.0,39.0,75.12,33.71
2016,10,8,6,45,336.0,37.0,1.0,17.0,83.0,137.71,94.97
2016,10,8,7,0,460.0,49.0,1.0,18.0,127.0,212.5,157.56
2016,10,8,7,15,534.0,57.0,1.15,19.0,177.5,279.16,214.66
2016,10,8,7,30,608.0,65.0,1.3,20.0,228.0,353.75,276.77
2016,10,8,7,45,656.5,70.5,1.45,21.0,279.0,420.52,331.11
2016,10,8,8,0,705.0,76.0,1.6,22.0,330.0,491.34,386.5
2016,10,8,8,15,738.0,80.5,1.75,23.0,379.0,553.01,433.12
2016,10,8,8,30,771.0,85.0,1.9,24.0,428.0,618.4,480.74
2016,10,8,8,45,794.5,88.5,2.05,25.0,473.0,677.1,521.93
2016,10,8,9,0,818.0,92.0,2.2,26.0,518.0,735.58,560.78
2016,10,8,9,15,835.0,94.5,2.3,26.5,558.0,787.23,594.18
2016,10,8,9,30,852.0,97.0,2.4,27.0,598.0,837.44,626.11
2016,10,8,9,45,898.5,84.5,2.5,28.0,638.5,884.63,654.28
2016,10,8,10,0,945.0,72.0,2.6,29.0,679.0,940.22,687.49
2016,10,8,10,15,952.5,73.5,2.6,29.5,705.5,975.31,707.31
2016,10,8,10,30,960.0,75.0,2.6,30.0,732.0,1007.16,725.04
2016,10,8,10,45,965.5,75.0,2.6,30.5,750.5,1031.88,738.16
2016,10,8,11,0,971.0,75.0,2.6,31.0,769.0,1052.93,749.04
2016,10,8,11,15,973.5,75.5,2.55,31.0,779.5,1067.8,757.12
2016,10,8,11,30,976.0,76.0,2.5,31.0,790.0,1078.71,762.9
2016,10,8,11,45,977.0,76.0,2.45,31.5,792.0,1083.51,763.5
2016,10,8,12,0,978.0,76.0,2.4,32.0,794.0,1084.25,761.79
2016,10,8,12,15,977.0,75.5,2.3,32.0,787.5,1078.31,757.14
2016,10,8,12,30,976.0,75.0,2.2,32.0,781.0,1068.34,750.21
2016,10,8,12,45,969.5,76.0,2.1,32.5,766.0,1050.76,737.26
2016,10,8,13,0,963.0,77.0,2.0,33.0,751.0,1029.43,722.26
2016,10,8,13,15,957.5,76.5,1.9,32.5,728.5,1003.68,707.6
2016,10,8,13,30,952.0,76.0,1.8,32.0,706.0,974.45,690.8
2016,10,8,13,45,942.5,75.0,1.75,32.0,675.5,937.74,668.52
2016,10,8,14,0,933.0,74.0,1.7,32.0,645.0,898.13,644.37
2016,10,8,14,15,921.0,72.0,1.65,32.0,608.0,852.61,616.26
2016,10,8,14,30,909.0,70.0,1.6,32.0,571.0,804.85,586.45
2016,10,8,14,45,891.5,68.0,1.6,32.0,528.0,751.04,552.68
2016,10,8,15,0,874.0,66.0,1.6,32.0,485.0,696.02,517.47
2016,10,8,15,15,850.0,63.5,1.6,31.5,437.5,635.32,476.59
2016,10,8,15,30,826.0,61.0,1.6,31.0,390.0,579.29,437.01
2016,10,8,15,45,790.5,57.5,1.6,30.5,338.5,510.93,386.95
2016,10,8,16,0,755.0,54.0,1.6,30.0,287.0,444.59,336.27
2016,10,8,16,15,701.5,49.0,1.4,28.5,234.5,371.23,278.84
2016,10,8,16,30,648.0,44.0,1.2,27.0,182.0,302.77,222.81
2016,10,8,16,45,556.5,37.0,1.05,26.0,132.5,225.68,159.0
2016,10,8,17,0,465.0,30.0,0.9,25.0,83.0,158.88,102.21
2016,10,8,17,15,232.5,15.0,0.9,24.0,41.5,66.48,16.59
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,31.19,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,95.58,38.36
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,160.18,108.37
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,237.83,174.42
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,306.12,233.4
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,381.27,296.12
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,448.48,350.76
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,518.77,405.47
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,582.68,452.49
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,647.46,498.05
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,699.51,532.87
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,756.37,568.38
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,806.67,599.69
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,855.16,629.31
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,898.67,653.93
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,939.68,676.56
