Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,900.0,69.0,3.8,18.0,558.0,855.86,672.1
2016,10,19,9,45,913.0,69.5,3.85,19.0,590.5,898.71,698.51
2016,10,19,10,0,926.0,70.0,3.9,20.0,623.0,939.16,722.86
2016,10,19,10,15,933.5,71.0,3.85,20.0,648.0,972.41,744.13
2016,10,19,10,30,941.0,72.0,3.8,20.0,673.0,1002.51,763.2
2016,10,19,10,45,945.5,73.0,3.8,20.5,690.0,1026.34,776.84
2016,10,19,11,0,950.0,74.0,3.8,21.0,707.0,1046.58,788.13
2016,10,19,11,15,952.5,74.0,3.75,21.5,716.5,1059.87,794.47
2016,10,19,11,30,955.0,74.0,3.7,22.0,726.0,1069.34,798.42
2016,10,19,11,45,955.0,74.5,3.7,22.5,727.0,1072.98,799.07
2016,10,19,12,0,955.0,75.0,3.7,23.0,728.0,1072.7,797.34
2016,10,19,12,15,953.0,74.5,3.7,23.0,721.0,1065.24,792.63
2016,10,19,12,30,951.0,74.0,3.7,23.0,714.0,1053.91,785.58
2016,10,19,12,45,944.5,75.0,3.7,23.0,698.5,1036.16,774.43
2016,10,19,13,0,938.0,76.0,3.7,23.0,683.0,1014.82,761.05
2016,10,19,13,15,931.0,75.0,3.65,23.0,660.0,987.14,743.13
2016,10,19,13,30,924.0,74.0,3.6,23.0,637.0,956.21,723.09
2016,10,19,13,45,914.0,72.5,3.6,23.0,606.5,918.9,698.98
2016,10,19,14,0,904.0,71.0,3.6,23.0,576.0,878.91,672.89
2016,10,19,14,15,890.0,69.0,3.55,23.0,539.5,832.52,641.82
2016,10,19,14,30,876.0,67.0,3.5,23.0,503.0,784.22,609.1
2016,10,19,14,45,856.0,65.0,3.45,23.0,461.0,729.8,571.5
2016,10,19,15,0,836.0,63.0,3.4,23.0,419.0,674.59,532.71
2016,10,19,15,15,808.0,60.0,3.15,22.5,372.0,618.04,490.81
2016,10,19,15,30,780.0,57.0,2.9,22.0,325.0,555.76,442.68
2016,10,19,15,45,739.0,52.5,2.65,21.5,276.0,485.54,386.81
2016,10,19,16,0,698.0,48.0,2.4,21.0,227.0,418.11,331.1
2016,10,19,16,15,631.5,42.5,2.1,19.5,177.5,341.52,267.29
2016,10,19,16,30,565.0,37.0,1.8,18.0,128.0,271.37,206.41
2016,10,19,16,45,446.0,28.5,1.5,17.0,84.0,188.47,133.84
2016,10,19,17,0,327.0,20.0,1.2,16.0,40.0,114.57,36.92
2016,10,19,17,15,163.5,10.0,1.2,15.5,20.0,40.81,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,111.0,6.5,1.2,9.5,10.0,0.0,0.0
2016,10,20,6,30,222.0,13.0,1.2,10.0,20.0,61.21,0.0
2016,10,20,6,45,370.0,22.5,1.25,11.0,60.0,144.58,91.53
2016,10,20,7,0,518.0,32.0,1.3,12.0,100.0,231.56,175.02
2016,10,20,7,15,596.5,38.5,1.55,13.0,149.0,303.31,239.6
2016,10,20,7,30,675.0,45.0,1.8,14.0,198.0,383.23,308.99
2016,10,20,7,45,723.0,49.5,2.1,15.0,248.5,452.66,368.11
2016,10,20,8,0,771.0,54.0,2.4,16.0,299.0,525.82,427.88
2016,10,20,8,15,802.5,57.0,2.45,16.5,347.0,590.12,478.59
2016,10,20,8,30,834.0,60.0,2.5,17.0,395.0,649.57,523.97
2016,10,20,8,45,856.0,62.5,2.55,18.0,439.0,707.53,563.69
2016,10,20,9,0,878.0,65.0,2.6,19.0,483.0,765.03,601.69
2016,10,20,9,15,893.5,67.0,2.6,19.5,521.5,815.82,634.81
2016,10,20,9,30,909.0,69.0,2.6,20.0,560.0,864.93,666.13
2016,10,20,9,45,923.0,69.5,2.6,21.0,592.5,908.9,692.05
2016,10,20,10,0,937.0,70.0,2.6,22.0,625.0,950.52,715.89
2016,10,20,10,15,944.5,71.0,2.55,22.5,650.0,984.01,734.87
2016,10,20,10,30,952.0,72.0,2.5,23.0,675.0,1014.31,751.6
2016,10,20,10,45,956.5,72.5,2.45,23.5,692.5,1037.68,763.7
2016,10,20,11,0,961.0,73.0,2.4,24.0,710.0,1057.42,773.49
2016,10,20,11,15,963.5,73.5,2.4,24.5,719.0,1071.4,780.24
2016,10,20,11,30,966.0,74.0,2.4,25.0,728.0,1081.51,784.69
2016,10,20,11,45,966.0,74.0,2.4,25.5,729.0,1084.53,784.82
2016,10,20,12,0,966.0,74.0,2.4,26.0,730.0,1083.58,782.69
2016,10,20,12,15,964.0,74.0,2.45,26.0,723.0,1076.64,779.12
2016,10,20,12,30,962.0,74.0,2.5,26.0,716.0,1065.8,773.26
2016,10,20,12,45,950.0,77.0,2.55,26.5,699.5,1044.87,759.59
2016,10,20,13,0,938.0,80.0,2.6,27.0,683.0,1020.47,743.87
2016,10,20,13,15,931.0,79.0,2.65,27.0,659.5,992.77,727.53
2016,10,20,13,30,924.0,78.0,2.7,27.0,636.0,961.83,709.03
2016,10,20,13,45,913.5,76.5,2.75,27.0,605.5,924.07,685.89
2016,10,20,14,0,903.0,75.0,2.8,27.0,575.0,883.65,660.79
2016,10,20,14,15,888.0,73.0,2.8,26.5,538.0,836.47,631.67
2016,10,20,14,30,873.0,71.0,2.8,26.0,501.0,787.46,600.8
2016,10,20,14,45,852.5,68.5,2.8,26.0,458.5,732.19,563.72
2016,10,20,15,0,832.0,66.0,2.8,26.0,416.0,682.56,530.02
2016,10,20,15,15,802.5,62.5,2.5,25.5,369.0,618.2,482.8
2016,10,20,15,30,773.0,59.0,2.2,25.0,322.0,554.63,434.37
2016,10,20,15,45,729.5,54.5,1.9,24.5,272.0,483.32,378.47
2016,10,20,16,0,686.0,50.0,1.6,24.0,222.0,415.04,322.94
2016,10,20,16,15,616.0,44.0,1.45,22.5,172.5,336.9,259.43
2016,10,20,16,30,546.0,38.0,1.3,21.0,123.0,265.56,198.89
2016,10,20,16,45,419.5,28.5,1.2,19.5,79.5,183.57,128.26
2016,10,20,17,0,293.0,19.0,1.1,18.0,36.0,106.79,20.27
2016,10,20,17,15,146.5,9.5,1.1,17.5,18.0,37.2,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,96.5,6.0,0.85,12.5,9.0,0.0,0.0
2016,10,21,6,30,193.0,12.0,0.8,13.0,18.0,54.23,0.0
2016,10,21,6,45,345.0,22.5,0.75,13.5,57.0,140.34,85.31
2016,10,21,7,0,497.0,33.0,0.7,14.0,96.0,226.17,168.93
2016,10,21,7,15,577.5,39.5,0.85,14.5,144.5,297.86,232.81
2016,10,21,7,30,658.0,46.0,1.0,15.0,193.0,377.83,301.54
2016,10,21,7,45,707.0,50.5,1.2,16.0,243.0,446.95,359.39
2016,10,21,8,0,756.0,55.0,1.4,17.0,293.0,519.9,417.88
2016,10,21,8,15,788.5,58.5,1.45,17.5,340.5,584.68,467.89
2016,10,21,8,30,821.0,62.0,1.5,18.0,388.0,650.74,516.94
2016,10,21,8,45,843.5,64.5,1.6,19.0,431.5,702.41,551.74
2016,10,21,9,0,866.0,67.0,1.7,20.0,475.0,759.71,589.28
2016,10,21,9,15,882.0,69.5,1.75,20.5,513.5,810.97,622.36
2016,10,21,9,30,898.0,72.0,1.8,21.0,552.0,860.63,653.79
2016,10,21,9,45,909.0,73.5,1.85,22.0,584.0,902.75,678.34
2016,10,21,10,0,920.0,75.0,1.9,23.0,616.0,942.37,700.89
2016,10,21,10,15,927.5,76.0,1.9,23.5,641.0,975.35,719.59
2016,10,21,10,30,935.0,77.0,1.9,24.0,666.0,1005.2,736.17
2016,10,21,10,45,940.0,78.0,1.9,24.5,683.5,1029.29,749.02
2016,10,21,11,0,945.0,79.0,1.9,25.0,701.0,1049.84,759.67
2016,10,21,11,15,947.5,79.5,1.85,25.0,710.5,1063.59,766.92
2016,10,21,11,30,950.0,80.0,1.8,25.0,720.0,1073.53,771.96
2016,10,21,11,45,950.0,80.0,1.8,25.5,720.5,1076.46,772.02
2016,10,21,12,0,950.0,80.0,1.8,26.0,721.0,1075.49,769.92
2016,10,21,12,15,948.0,80.0,1.85,26.0,714.0,1068.6,766.58
2016,10,21,12,30,946.0,80.0,1.9,26.0,707.0,1057.87,761.05
2016,10,21,12,45,940.0,79.5,2.0,26.5,691.0,1038.78,749.57
2016,10,21,13,0,934.0,79.0,2.1,27.0,675.0,1016.14,735.91
2016,10,21,13,15,926.5,78.0,2.2,27.0,652.0,988.03,720.16
2016,10,21,13,30,919.0,77.0,2.3,27.0,629.0,956.73,702.22
2016,10,21,13,45,907.0,76.0,2.45,27.5,598.0,918.36,678.51
2016,10,21,14,0,895.0,75.0,2.6,28.0,567.0,877.46,652.8
2016,10,21,14,15,880.0,73.0,2.7,27.5,530.0,830.56,624.75
2016,10,21,14,30,865.0,71.0,2.8,27.0,493.0,781.88,594.8
2016,10,21,14,45,841.5,69.0,2.9,27.0,450.5,732.5,562.47
2016,10,21,15,0,818.0,67.0,3.0,27.0,408.0,674.67,523.29
2016,10,21,15,15,788.0,63.5,2.8,26.0,361.0,610.64,477.65
2016,10,21,15,30,758.0,60.0,2.6,25.0,314.0,547.46,430.59
2016,10,21,15,45,710.5,56.0,2.45,24.5,264.5,475.22,374.1
2016,10,21,16,0,663.0,52.0,2.3,24.0,215.0,406.37,318.13
2016,10,21,16,15,590.5,45.0,2.05,22.5,166.0,327.27,253.16
2016,10,21,16,30,518.0,38.0,1.8,21.0,117.0,258.57,194.19
2016,10,21,16,45,387.5,28.5,1.6,20.0,74.5,173.97,120.57
2016,10,21,17,0,257.0,19.0,1.4,19.0,32.0,96.89,0.85
2016,10,21,17,15,128.5,9.5,1.4,18.5,16.0,33.74,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,92.5,5.5,0.8,12.5,8.0,0.0,0.0
2016,10,22,6,30,185.0,11.0,0.8,13.0,16.0,52.04,0.0
2016,10,22,6,45,337.5,22.0,0.8,13.5,55.0,137.88,80.32
2016,10,22,7,0,490.0,33.0,0.8,14.0,94.0,224.74,167.77
2016,10,22,7,15,572.0,39.5,1.0,14.5,142.5,296.88,232.35
2016,10,22,7,30,654.0,46.0,1.2,15.0,191.0,377.38,301.89
2016,10,22,7,45,701.5,51.5,1.4,16.0,240.0,446.65,360.05
2016,10,22,8,0,749.0,57.0,1.6,17.0,289.0,519.64,418.73
2016,10,22,8,15,781.5,60.5,1.65,18.0,336.5,584.13,467.88
2016,10,22,8,30,814.0,64.0,1.7,19.0,384.0,649.89,515.88
2016,10,22,8,45,832.5,64.0,1.8,20.0,422.5,695.24,546.16
2016,10,22,9,0,851.0,64.0,1.9,21.0,461.0,745.83,579.12
2016,10,22,9,15,869.5,69.5,1.95,21.5,504.0,802.16,616.02
2016,10,22,9,30,888.0,75.0,2.0,22.0,547.0,857.08,651.14
2016,10,22,9,45,898.0,77.5,2.15,23.0,578.5,899.14,676.63
2016,10,22,10,0,908.0,80.0,2.3,24.0,610.0,938.66,700.2
2016,10,22,10,15,916.0,81.0,2.25,24.5,635.0,971.74,718.66
2016,10,22,10,30,924.0,82.0,2.2,25.0,660.0,1001.75,734.95
2016,10,22,10,45,927.0,84.0,2.2,25.5,676.5,1024.81,747.25
2016,10,22,11,0,930.0,86.0,2.2,26.0,693.0,1044.31,757.34
2016,10,22,11,15,932.5,86.5,2.15,26.0,702.5,1057.84,764.63
2016,10,22,11,30,935.0,87.0,2.1,26.0,712.0,1067.64,769.73
2016,10,22,11,45,933.0,87.5,2.05,26.5,712.5,1069.04,768.19
2016,10,22,12,0,931.0,88.0,2.0,27.0,713.0,1066.61,764.52
2016,10,22,12,15,929.0,88.0,2.0,27.0,705.5,1059.78,760.49
2016,10,22,12,30,927.0,88.0,2.0,27.0,698.0,1049.19,754.3
2016,10,22,12,45,903.0,95.0,2.0,27.0,678.5,1021.35,737.38
2016,10,22,13,0,879.0,102.0,2.0,27.0,659.0,1002.97,726.71
2016,10,22,13,15,870.0,100.5,2.05,26.5,635.5,973.43,710.82
2016,10,22,13,30,861.0,99.0,2.1,26.0,612.0,940.89,692.91
2016,10,22,13,45,848.5,97.0,2.15,26.0,581.5,901.79,669.11
2016,10,22,14,0,836.0,95.0,2.2,26.0,551.0,860.31,643.47
2016,10,22,14,15,813.5,87.0,2.25,25.5,506.0,801.49,606.77
2016,10,22,14,30,791.0,79.0,2.3,25.0,461.0,741.56,568.46
2016,10,22,14,45,746.0,85.0,2.35,25.0,420.0,680.06,526.92
2016,10,22,15,0,701.0,91.0,2.4,25.0,379.0,623.75,487.03
2016,10,22,15,15,666.0,86.0,2.35,24.0,334.5,559.74,441.08
2016,10,22,15,30,631.0,81.0,2.3,23.0,290.0,497.36,394.58
2016,10,22,15,45,583.5,73.5,2.25,22.5,243.0,427.42,339.66
2016,10,22,16,0,536.0,66.0,2.2,22.0,196.0,361.28,285.7
2016,10,22,16,15,462.0,56.0,1.95,21.0,149.5,285.21,222.39
2016,10,22,16,30,388.0,46.0,1.7,20.0,103.0,216.89,163.78
2016,10,22,16,45,194.0,36.0,1.5,19.0,64.5,118.32,81.59
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,24.55,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.0,13.0,10.23,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,9.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,10.0,14.0,11.02,0.0
2016,10,23,6,45,219.0,24.5,1.25,11.0,51.0,105.0,58.17
2016,10,23,7,0,438.0,35.0,1.3,12.0,88.0,212.93,160.76
2016,10,23,7,15,524.5,43.0,1.65,13.0,136.0,285.02,225.61
2016,10,23,7,30,611.0,51.0,2.0,14.0,184.0,366.52,296.42
2016,10,23,7,45,664.5,56.5,2.35,15.0,233.0,433.71,354.06
2016,10,23,8,0,718.0,62.0,2.7,16.0,282.0,508.46,415.49
2016,10,23,8,15,752.0,66.0,2.9,16.5,329.0,573.09,467.31
2016,10,23,8,30,786.0,70.0,3.1,17.0,376.0,639.15,518.54
2016,10,23,8,45,807.5,73.5,3.3,18.0,419.0,696.56,559.56
2016,10,23,9,0,829.0,77.0,3.5,19.0,462.0,753.52,598.55
2016,10,23,9,15,845.0,79.5,3.65,19.5,499.0,804.03,632.97
2016,10,23,9,30,861.0,82.0,3.8,20.0,536.0,852.99,665.81
2016,10,23,9,45,848.0,87.5,4.0,21.0,556.5,878.04,680.28
2016,10,23,10,0,835.0,93.0,4.2,22.0,577.0,899.2,692.09
2016,10,23,10,15,869.0,89.5,4.3,22.5,612.0,938.67,717.51
2016,10,23,10,30,903.0,86.0,4.4,23.0,647.0,987.32,748.92
2016,10,23,10,45,903.0,89.0,4.5,23.5,662.5,1008.16,761.02
2016,10,23,11,0,903.0,92.0,4.6,24.0,678.0,1025.41,771.28
2016,10,23,11,15,905.0,92.5,4.65,24.0,686.5,1038.1,779.69
2016,10,23,11,30,907.0,93.0,4.7,24.0,695.0,1047.15,785.86
2016,10,23,11,45,900.0,96.0,4.8,24.0,694.5,1046.26,785.99
2016,10,23,12,0,893.0,99.0,4.9,24.0,694.0,1041.65,783.82
2016,10,23,12,15,890.0,98.5,4.9,24.0,686.0,1033.38,778.47
2016,10,23,12,30,887.0,98.0,4.9,24.0,678.0,1021.53,770.88
2016,10,23,12,45,798.5,125.0,4.9,24.0,638.0,965.65,733.21
2016,10,23,13,0,710.0,152.0,4.9,24.0,598.0,903.16,690.82
2016,10,23,13,15,704.0,148.0,4.9,23.5,577.0,876.7,674.8
2016,10,23,13,30,698.0,144.0,4.9,23.0,556.0,847.65,656.63
2016,10,23,13,45,771.5,115.0,4.9,23.0,549.0,859.34,666.32
2016,10,23,14,0,845.0,86.0,4.9,23.0,542.0,858.33,666.86
2016,10,23,14,15,828.0,83.5,4.85,23.0,506.0,810.18,633.38
2016,10,23,14,30,811.0,81.0,4.8,23.0,470.0,760.5,598.68
2016,10,23,14,45,789.0,77.5,4.8,23.0,428.0,704.65,559.19
2016,10,23,15,0,767.0,74.0,4.8,23.0,386.0,648.31,518.55
2016,10,23,15,15,734.0,70.0,4.6,22.5,340.5,584.0,469.35
2016,10,23,15,30,701.0,66.0,4.4,22.0,295.0,520.9,419.65
2016,10,23,15,45,649.5,61.0,4.2,21.5,246.5,451.14,363.08
2016,10,23,16,0,598.0,56.0,4.0,21.0,198.0,382.62,305.73
2016,10,23,16,15,520.5,48.5,3.6,20.0,151.0,304.39,239.34
2016,10,23,16,30,443.0,41.0,3.2,19.0,104.0,234.19,177.86
2016,10,23,16,45,221.5,33.0,2.8,18.0,64.5,124.58,85.11
2016,10,23,17,0,0.0,25.0,2.4,17.0,25.0,23.78,0.0
2016,10,23,17,15,0.0,12.5,2.3,16.5,12.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,11.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,11.0,7.0,5.51,0.0
2016,10,24,6,45,40.5,24.5,2.75,11.5,29.0,39.35,17.44
2016,10,24,7,0,81.0,42.0,3.0,12.0,51.0,76.17,56.03
2016,10,24,7,15,102.0,62.5,3.25,12.0,80.0,110.6,87.34
2016,10,24,7,30,123.0,83.0,3.5,12.0,109.0,147.1,120.07
2016,10,24,7,45,135.5,103.5,3.75,12.5,139.0,181.3,150.13
2016,10,24,8,0,148.0,124.0,4.0,13.0,169.0,216.77,180.57
2016,10,24,8,15,158.5,143.0,4.05,13.0,198.0,250.4,209.1
2016,10,24,8,30,169.0,162.0,4.1,13.0,227.0,284.97,237.87
2016,10,24,8,45,219.0,176.5,4.15,13.5,271.0,344.01,286.54
2016,10,24,9,0,269.0,191.0,4.2,14.0,315.0,424.43,351.05
2016,10,24,9,15,151.0,199.5,4.15,14.5,270.0,330.22,271.5
2016,10,24,9,30,33.0,208.0,4.1,15.0,225.0,225.11,182.08
2016,10,24,9,45,37.5,223.0,4.05,15.5,244.0,245.36,198.08
2016,10,24,10,0,42.0,238.0,4.0,16.0,263.0,266.02,214.02
2016,10,24,10,15,89.0,264.5,3.9,16.0,319.0,340.37,274.35
2016,10,24,10,30,136.0,291.0,3.8,16.0,375.0,439.85,352.64
2016,10,24,10,45,121.0,297.0,3.75,16.5,373.5,434.19,346.25
2016,10,24,11,0,106.0,303.0,3.7,17.0,372.0,403.94,321.6
2016,10,24,11,15,60.5,267.0,3.6,17.5,306.5,317.15,251.99
2016,10,24,11,30,15.0,231.0,3.5,18.0,241.0,210.62,165.89
2016,10,24,11,45,37.0,262.0,3.4,18.5,287.0,287.77,227.43
2016,10,24,12,0,59.0,293.0,3.3,19.0,333.0,345.37,272.19
2016,10,24,12,15,122.5,301.5,3.25,19.0,382.0,444.02,349.72
2016,10,24,12,30,186.0,310.0,3.2,19.0,431.0,516.91,406.29
2016,10,24,12,45,376.5,254.0,3.2,19.5,491.5,663.32,519.5
2016,10,24,13,0,567.0,198.0,3.2,20.0,552.0,804.08,623.79
2016,10,24,13,15,398.0,233.0,3.25,20.0,477.5,644.72,505.09
2016,10,24,13,30,229.0,268.0,3.3,20.0,403.0,495.61,391.28
2016,10,24,13,45,193.5,256.0,3.35,20.5,366.0,443.98,351.85
2016,10,24,14,0,158.0,244.0,3.4,21.0,329.0,394.05,312.82
2016,10,24,14,15,242.5,217.5,3.4,20.5,337.5,448.15,358.07
2016,10,24,14,30,327.0,191.0,3.4,20.0,346.0,475.58,382.31
2016,10,24,14,45,380.5,163.5,3.45,20.0,328.5,470.83,380.37
2016,10,24,15,0,434.0,136.0,3.5,20.0,311.0,477.57,386.66
2016,10,24,15,15,409.0,124.0,3.35,19.5,273.5,425.77,346.17
2016,10,24,15,30,384.0,112.0,3.2,19.0,236.0,375.51,306.08
2016,10,24,15,45,491.0,84.0,3.05,19.0,215.5,387.44,314.5
2016,10,24,16,0,598.0,56.0,2.9,19.0,195.0,383.43,307.6
2016,10,24,16,15,517.5,48.0,2.45,18.0,148.0,303.29,239.16
2016,10,24,16,30,437.0,40.0,2.0,17.0,101.0,231.58,176.22
2016,10,24,16,45,295.5,28.5,1.6,16.0,62.0,145.95,98.46
2016,10,24,17,0,154.0,17.0,1.2,15.0,23.0,54.26,0.0
2016,10,24,17,15,77.0,8.5,1.15,14.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,30.5,20.0,2.05,11.5,23.5,30.57,10.58
2016,10,25,7,0,61.0,40.0,2.3,12.0,47.0,67.09,48.69
2016,10,25,7,15,81.0,60.0,2.4,12.5,74.0,99.47,77.89
2016,10,25,7,30,101.0,80.0,2.5,13.0,101.0,133.81,108.3
2016,10,25,7,45,113.5,100.5,2.65,13.5,130.0,166.9,137.16
2016,10,25,8,0,126.0,121.0,2.8,14.0,159.0,201.27,166.44
2016,10,25,8,15,132.0,141.0,2.9,14.5,186.5,232.13,192.04
2016,10,25,8,30,138.0,161.0,3.0,15.0,214.0,263.53,217.48
2016,10,25,8,45,90.0,172.0,3.1,16.0,208.5,230.06,188.15
2016,10,25,9,0,42.0,183.0,3.2,17.0,203.0,206.42,166.64
2016,10,25,9,15,34.5,192.0,3.2,17.5,209.5,209.8,168.5
2016,10,25,9,30,27.0,201.0,3.2,18.0,216.0,195.39,155.95
2016,10,25,9,45,97.0,233.0,3.25,19.0,288.5,310.34,248.8
2016,10,25,10,0,167.0,265.0,3.3,20.0,361.0,433.69,344.32
2016,10,25,10,15,400.5,218.0,3.2,20.5,460.5,649.3,509.94
2016,10,25,10,30,634.0,171.0,3.1,21.0,560.0,844.26,650.35
2016,10,25,10,45,479.5,227.5,3.05,21.5,526.0,757.05,582.38
2016,10,25,11,0,325.0,284.0,3.0,22.0,492.0,650.16,500.8
2016,10,25,11,15,223.0,298.0,2.9,22.0,441.5,542.29,419.9
2016,10,25,11,30,121.0,312.0,2.8,22.0,391.0,456.09,352.88
2016,10,25,11,45,123.5,310.5,2.75,22.5,391.5,457.19,353.4
2016,10,25,12,0,126.0,309.0,2.7,23.0,392.0,457.87,353.25
2016,10,25,12,15,512.5,194.0,2.65,23.0,525.5,769.72,589.64
2016,10,25,12,30,899.0,79.0,2.6,23.0,659.0,1012.25,752.88
2016,10,25,12,45,892.5,79.0,2.55,23.5,643.5,993.85,736.94
2016,10,25,13,0,886.0,79.0,2.5,24.0,628.0,972.12,721.61
2016,10,25,13,15,878.0,78.0,2.45,24.0,605.5,944.53,703.93
2016,10,25,13,30,870.0,77.0,2.4,24.0,583.0,913.97,684.34
2016,10,25,13,45,857.0,76.0,2.4,24.0,553.5,876.13,660.24
2016,10,25,14,0,844.0,75.0,2.4,24.0,524.0,836.01,634.44
2016,10,25,14,15,828.0,73.0,2.35,23.5,488.5,798.87,611.28
2016,10,25,14,30,812.0,71.0,2.3,23.0,453.0,750.77,580.03
2016,10,25,14,45,788.0,68.5,2.25,23.0,411.5,694.75,541.51
2016,10,25,15,0,764.0,66.0,2.2,23.0,370.0,638.43,502.06
2016,10,25,15,15,731.5,62.5,2.15,22.5,325.5,575.37,455.94
2016,10,25,15,30,699.0,59.0,2.1,22.0,281.0,513.53,408.77
2016,10,25,15,45,650.5,54.0,2.05,21.5,234.0,442.71,352.79
2016,10,25,16,0,602.0,49.0,2.0,21.0,187.0,378.31,299.56
2016,10,25,16,15,523.5,42.0,1.75,20.0,141.0,300.18,233.9
2016,10,25,16,30,445.0,35.0,1.5,19.0,95.0,230.39,173.1
2016,10,25,16,45,309.5,24.5,1.25,18.0,57.5,146.58,95.48
2016,10,25,17,0,174.0,14.0,1.0,17.0,20.0,57.44,0.0
2016,10,25,17,15,87.0,7.0,1.0,16.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,240.0,14.5,0.8,12.5,41.0,99.48,37.45
2016,10,26,7,0,480.0,29.0,0.8,13.0,82.0,221.82,164.47
2016,10,26,7,15,566.5,35.5,0.95,13.5,129.0,295.36,231.5
2016,10,26,7,30,653.0,42.0,1.1,14.0,176.0,377.88,303.06
2016,10,26,7,45,703.0,46.5,1.25,15.0,225.0,447.25,361.58
2016,10,26,8,0,753.0,51.0,1.4,16.0,274.0,520.56,420.66
2016,10,26,8,15,787.0,54.5,1.55,17.0,321.0,585.98,471.29
2016,10,26,8,30,821.0,58.0,1.7,18.0,368.0,652.82,520.95
2016,10,26,8,45,842.5,60.5,1.9,19.0,411.0,703.36,555.42
2016,10,26,9,0,864.0,63.0,2.1,20.0,454.0,759.61,593.29
2016,10,26,9,15,881.0,65.0,2.3,20.5,492.0,810.74,627.86
2016,10,26,9,30,898.0,67.0,2.5,21.0,530.0,860.36,660.93
2016,10,26,9,45,905.0,70.5,2.7,22.0,561.0,901.16,686.23
2016,10,26,10,0,912.0,74.0,2.9,23.0,592.0,939.21,709.41
2016,10,26,10,15,921.5,75.5,2.95,23.0,617.5,974.22,731.95
2016,10,26,10,30,931.0,77.0,3.0,23.0,643.0,1006.25,752.48
2016,10,26,10,45,935.0,78.5,3.15,23.5,660.0,1029.66,766.7
2016,10,26,11,0,939.0,80.0,3.3,24.0,677.0,1049.53,778.71
2016,10,26,11,15,942.0,80.5,3.4,24.0,686.5,1063.52,788.09
2016,10,26,11,30,945.0,81.0,3.5,24.0,696.0,1073.76,795.22
2016,10,26,11,45,945.0,81.5,3.6,24.5,697.0,1077.13,796.47
2016,10,26,12,0,945.0,82.0,3.7,25.0,698.0,1076.64,795.41
2016,10,26,12,15,943.0,81.5,3.7,25.0,690.5,1069.04,790.66
2016,10,26,12,30,941.0,81.0,3.7,25.0,683.0,1057.66,783.65
2016,10,26,12,45,938.0,80.0,3.75,25.5,668.0,1040.94,772.14
2016,10,26,13,0,935.0,79.0,3.8,26.0,653.0,1020.61,758.4
2016,10,26,13,15,927.0,77.5,3.75,25.5,630.0,991.36,741.09
2016,10,26,13,30,919.0,76.0,3.7,25.0,607.0,958.97,721.66
2016,10,26,13,45,906.5,75.0,3.7,25.0,576.0,920.19,696.69
2016,10,26,14,0,894.0,74.0,3.7,25.0,545.0,878.93,669.86
2016,10,26,14,15,878.0,72.0,3.65,24.5,508.0,831.3,639.3
2016,10,26,14,30,862.0,70.0,3.6,24.0,471.0,781.99,607.08
2016,10,26,14,45,838.5,67.5,3.55,24.0,428.5,732.28,572.83
2016,10,26,15,0,815.0,65.0,3.5,24.0,386.0,674.08,531.73
2016,10,26,15,15,782.5,61.5,3.2,23.5,339.5,608.61,483.01
2016,10,26,15,30,750.0,58.0,2.9,23.0,293.0,544.24,432.99
2016,10,26,15,45,702.5,53.0,2.6,22.5,244.5,471.31,374.63
2016,10,26,16,0,655.0,48.0,2.3,22.0,196.0,401.85,316.88
2016,10,26,16,15,574.5,41.5,2.05,20.5,147.5,319.99,248.71
2016,10,26,16,30,494.0,35.0,1.8,19.0,99.0,250.16,187.62
2016,10,26,16,45,346.0,24.5,1.6,18.0,59.5,158.12,100.01
2016,10,26,17,0,198.0,14.0,1.4,17.0,20.0,64.12,0.0
2016,10,26,17,15,99.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,13.0,8.0,6.07,0.0
2016,10,27,7,0,0.0,16.0,1.1,14.0,16.0,12.16,4.25
2016,10,27,7,15,0.0,26.0,1.45,14.5,26.0,19.81,11.07
2016,10,27,7,30,0.0,36.0,1.8,15.0,36.0,27.49,17.78
2016,10,27,7,45,0.0,46.0,2.2,16.0,46.0,35.18,24.37
2016,10,27,8,0,0.0,56.0,2.6,17.0,56.0,42.89,30.84
2016,10,27,8,15,0.0,66.0,2.7,17.5,66.0,50.63,37.28
2016,10,27,8,30,0.0,76.0,2.8,18.0,76.0,58.78,43.96
2016,10,27,8,45,10.0,121.5,2.9,19.0,126.0,106.81,83.81
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,158.19,125.42
2016,10,27,9,15,84.0,198.5,2.9,20.0,241.5,259.21,208.06
2016,10,27,9,30,148.0,230.0,2.8,20.0,307.0,370.16,295.88
2016,10,27,9,45,74.0,161.5,2.7,20.0,200.0,212.53,169.68
2016,10,27,10,0,0.0,93.0,2.6,20.0,93.0,71.8,53.45
2016,10,27,10,15,1.0,131.0,2.7,20.0,131.5,105.3,80.8
2016,10,27,10,30,2.0,169.0,2.8,20.0,170.0,140.39,108.97
2016,10,27,10,45,1.0,116.5,2.9,20.5,117.0,92.47,69.98
2016,10,27,11,0,0.0,64.0,3.0,21.0,64.0,49.21,34.68
2016,10,27,11,15,0.0,41.0,3.2,21.0,41.0,31.47,20.18
2016,10,27,11,30,0.0,18.0,3.4,21.0,18.0,13.79,5.68
2016,10,27,11,45,0.0,18.0,3.6,21.0,18.0,13.79,5.68
2016,10,27,12,0,0.0,18.0,3.8,21.0,18.0,13.79,5.68
2016,10,27,12,15,0.0,33.0,3.9,20.5,33.0,25.31,15.18
2016,10,27,12,30,0.0,48.0,4.0,20.0,48.0,36.86,24.72
2016,10,27,12,45,0.0,96.5,4.1,19.5,96.5,74.59,55.74
2016,10,27,13,0,0.0,145.0,4.2,19.0,145.0,116.51,90.07
2016,10,27,13,15,0.0,125.0,4.0,18.5,125.0,99.01,76.06
2016,10,27,13,30,0.0,105.0,3.8,18.0,105.0,81.9,62.29
2016,10,27,13,45,0.0,80.0,3.65,18.0,80.0,61.52,45.59
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,42.17,29.62
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,29.83,19.44
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,17.55,9.19
2016,10,27,14,45,0.0,54.5,2.3,17.0,54.5,41.73,29.67
2016,10,27,15,0,0.0,86.0,1.9,17.0,86.0,67.35,51.31
2016,10,27,15,15,0.0,75.5,1.7,16.5,75.5,58.72,44.24
2016,10,27,15,30,0.0,65.0,1.5,16.0,65.0,50.16,37.14
2016,10,27,15,45,0.0,54.0,1.35,16.0,54.0,41.35,29.66
2016,10,27,16,0,0.0,43.0,1.2,16.0,43.0,32.88,22.35
2016,10,27,16,15,0.0,32.0,1.05,15.5,32.0,24.42,15.0
2016,10,27,16,30,0.0,21.0,0.9,15.0,21.0,15.99,7.6
2016,10,27,16,45,0.0,12.5,0.8,15.0,12.5,9.5,1.0
2016,10,27,17,0,0.0,4.0,0.7,15.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,13.5,26.5,54.93,7.04
2016,10,28,7,0,173.0,35.0,2.6,14.0,53.0,119.81,87.81
2016,10,28,7,15,214.5,52.5,2.75,14.0,87.0,166.91,131.84
2016,10,28,7,30,256.0,70.0,2.9,14.0,121.0,218.79,178.26
2016,10,28,7,45,281.5,87.0,3.1,14.5,156.5,253.92,209.84
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,302.37,251.24
2016,10,28,8,15,322.0,120.5,3.4,15.0,227.0,345.7,287.66
2016,10,28,8,30,337.0,137.0,3.5,15.0,262.0,389.97,323.96
2016,10,28,8,45,251.5,165.0,3.65,15.5,264.5,374.46,309.09
2016,10,28,9,0,166.0,193.0,3.8,16.0,267.0,333.62,273.67
2016,10,28,9,15,512.0,131.5,3.8,16.5,386.0,590.64,482.58
2016,10,28,9,30,858.0,70.0,3.8,17.0,505.0,831.81,660.67
2016,10,28,9,45,609.0,150.5,3.85,17.5,468.5,746.74,594.27
2016,10,28,10,0,360.0,231.0,3.9,18.0,432.0,596.06,475.53
2016,10,28,10,15,237.0,255.0,3.9,18.0,389.5,494.8,395.78
2016,10,28,10,30,114.0,279.0,3.9,18.0,347.0,386.03,307.99
2016,10,28,10,45,62.5,245.0,3.95,18.5,282.5,296.71,236.19
2016,10,28,11,0,11.0,211.0,4.0,19.0,218.0,188.78,148.27
2016,10,28,11,15,49.0,254.0,3.9,19.0,285.5,293.7,232.94
2016,10,28,11,30,87.0,297.0,3.8,19.0,353.0,382.31,302.61
2016,10,28,11,45,43.5,163.5,3.7,19.0,191.5,191.56,151.78
2016,10,28,12,0,0.0,30.0,3.6,19.0,30.0,23.0,13.35
2016,10,28,12,15,0.0,48.5,3.45,19.0,48.5,37.25,25.15
2016,10,28,12,30,0.0,67.0,3.3,19.0,67.0,51.53,36.92
2016,10,28,12,45,141.0,170.0,3.2,19.5,255.5,314.2,253.16
2016,10,28,13,0,282.0,273.0,3.1,20.0,444.0,589.74,463.6
2016,10,28,13,15,209.5,268.0,2.95,20.0,392.5,485.91,383.05
2016,10,28,13,30,137.0,263.0,2.8,20.0,341.0,408.16,322.52
2016,10,28,13,45,69.0,210.0,2.7,20.0,249.5,261.84,208.02
2016,10,28,14,0,1.0,157.0,2.6,20.0,158.0,130.53,101.42
2016,10,28,14,15,0.5,146.5,2.5,19.5,147.0,121.08,94.35
2016,10,28,14,30,0.0,136.0,2.4,19.0,136.0,111.78,87.15
2016,10,28,14,45,0.0,75.0,2.3,19.0,75.0,57.58,42.58
2016,10,28,15,0,0.0,14.0,2.2,19.0,14.0,10.65,3.34
2016,10,28,15,15,0.0,12.0,2.0,18.5,12.0,9.12,2.08
2016,10,28,15,30,0.0,10.0,1.8,18.0,10.0,7.59,0.81
2016,10,28,15,45,303.0,29.0,1.65,18.0,95.0,219.29,180.56
2016,10,28,16,0,606.0,48.0,1.5,18.0,180.0,378.62,303.16
2016,10,28,16,15,521.5,41.0,1.3,17.5,133.5,300.68,235.15
2016,10,28,16,30,437.0,34.0,1.1,17.0,87.0,228.53,171.25
2016,10,28,16,45,218.5,24.5,0.9,16.5,51.0,114.96,65.68
2016,10,28,17,0,0.0,15.0,0.7,16.0,15.0,11.8,0.0
2016,10,28,17,15,0.0,7.5,0.7,15.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,89.97,0.92
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,203.16,148.83
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,272.55,214.77
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,356.15,288.34
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,426.57,349.63
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,501.58,412.47
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,350.99,290.82
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,112.53,89.29
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,75.12,57.92
