Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,43.66,31.22
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,96.41,75.36
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,155.46,123.84
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,261.01,210.3
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,356.12,285.87
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,289.84,231.12
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,202.6,159.71
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,210.67,165.86
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,218.87,171.89
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,346.03,273.43
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,478.46,375.21
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,720.45,559.95
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,926.0,706.53
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,984.45,744.25
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,1031.69,775.33
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,1014.38,761.96
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,993.62,747.1
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,907.19,689.25
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,816.21,627.62
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,823.4,634.58
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,817.85,631.89
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,742.43,579.62
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,665.03,525.24
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,610.54,485.98
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,556.51,445.44
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,500.55,402.71
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,445.42,359.27
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,380.15,306.27
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,318.5,254.44
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,249.72,195.84
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,187.8,140.81
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,94.47,49.49
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,9.44,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,77.56,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,172.97,125.96
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,246.37,195.39
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,330.94,270.64
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,401.51,332.83
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,477.46,397.78
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,374.12,313.28
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,205.14,169.79
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,469.7,393.74
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,724.84,596.2
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,776.24,632.35
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,826.47,668.08
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,792.62,640.6
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,730.48,591.53
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,436.44,358.29
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,105.29,81.57
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,86.46,66.16
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,68.57,51.35
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,55.01,40.1
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,41.49,28.88
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,40.33,27.92
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,39.17,26.96
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,30.69,19.92
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,22.22,12.89
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,136.66,108.06
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,266.75,213.33
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,418.05,338.63
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,561.97,454.62
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,735.85,593.93
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,861.97,687.75
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,824.11,659.32
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,775.11,623.47
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,446.21,368.27
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,84.32,65.28
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,73.37,56.6
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,62.51,47.59
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,258.78,214.77
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,384.76,313.23
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,299.78,238.63
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,224.51,170.39
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,104.06,49.83
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,81.12,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,183.44,132.97
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,259.01,205.49
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,346.1,282.07
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,417.65,343.74
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,494.49,407.17
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,556.95,456.7
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,625.0,508.35
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,688.21,553.37
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,752.06,597.28
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,512.23,414.08
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,169.26,135.0
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,577.65,465.91
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,930.63,708.29
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,964.32,720.91
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,995.11,735.9
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,1019.96,747.94
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,1041.5,757.88
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,1055.26,768.04
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,1065.33,776.16
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,1069.0,778.98
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,1068.88,779.61
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,1060.27,778.43
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,1047.96,774.72
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,1023.67,763.69
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,996.23,750.09
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,966.43,733.75
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,933.73,714.99
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,903.35,697.4
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,859.88,670.12
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,811.03,638.65
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,760.74,605.45
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,705.08,566.59
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,648.85,526.3
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,583.29,476.4
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,519.14,425.37
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,445.68,364.37
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,379.95,307.33
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,295.48,234.25
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,220.74,166.31
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,101.72,41.48
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,62.9,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,176.24,126.22
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,252.06,200.57
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,339.69,278.5
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,412.56,342.29
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,487.78,405.84
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,554.83,460.06
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,623.98,513.75
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,687.45,559.93
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,751.62,605.09
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,803.4,639.73
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,844.66,666.2
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,751.01,596.19
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,592.61,473.73
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,457.67,368.31
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,313.89,251.72
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,500.11,401.48
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,693.17,546.83
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,588.75,464.72
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,456.36,361.7
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,793.59,623.05
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,1068.1,809.71
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,1060.52,802.49
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,1049.22,795.96
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,1028.42,783.67
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,1004.33,769.22
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,976.31,751.19
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,945.26,731.1
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,906.98,706.24
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,875.8,686.25
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,826.97,652.68
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,776.57,617.65
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,718.84,576.87
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,660.8,534.98
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,593.76,483.92
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,528.19,431.63
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,450.73,368.08
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,381.87,309.0
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,295.55,234.4
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,219.34,164.74
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,100.4,32.18
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,65.32,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,181.85,129.09
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,258.87,206.58
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,347.47,285.03
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,420.3,348.8
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,495.19,412.05
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,562.85,466.85
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,632.6,521.05
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,693.43,564.06
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,754.41,605.73
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,806.15,640.69
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,856.58,674.1
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,894.37,697.2
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,939.73,725.33
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,973.87,745.29
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,1005.05,763.11
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,1028.36,775.54
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,1048.25,785.75
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,1062.05,791.39
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,1072.16,794.72
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,1075.32,793.67
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,1074.69,790.38
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,1067.08,783.57
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,1055.74,774.54
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,1038.33,761.11
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,1017.33,745.62
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,988.85,726.92
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,957.27,706.34
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,918.52,681.11
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,877.32,654.23
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,829.51,625.42
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,780.09,594.93
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,729.62,562.43
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,670.77,522.97
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,604.09,475.63
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,538.76,426.34
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,462.21,366.54
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,389.92,307.29
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,303.35,235.44
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,226.1,166.08
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,104.23,21.44
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,72.06,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,191.82,131.71
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,272.34,214.85
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,362.91,294.51
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,437.0,358.11
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,516.07,422.9
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,583.2,476.27
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,652.14,528.45
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,712.65,571.11
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,773.05,612.55
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,817.27,639.81
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,867.87,670.97
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,911.04,696.71
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,951.89,720.5
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,985.26,739.8
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,1015.6,757.03
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,1038.78,769.51
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,1058.46,779.83
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,1071.86,785.53
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,1081.53,789.01
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,1084.21,788.22
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,1083.05,785.26
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,1075.53,779.27
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,1064.25,771.14
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,1044.43,756.32
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,1021.19,739.6
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,991.7,720.52
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,959.15,699.59
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,919.83,674.3
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,878.17,647.44
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,838.63,623.02
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,787.98,590.79
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,728.02,551.27
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,667.86,510.8
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,600.06,464.44
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,533.76,416.21
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,456.67,356.76
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,383.9,297.99
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,299.6,229.05
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,221.71,159.59
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,99.99,6.12
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,62.08,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,171.85,113.26
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,252.19,196.8
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,342.18,274.89
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,415.98,337.13
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,491.51,397.96
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,559.1,451.66
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,628.77,505.02
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,690.15,547.94
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,751.75,589.68
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,803.78,622.24
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,854.52,652.91
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,898.14,677.82
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,939.53,700.59
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,962.28,712.41
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,992.84,729.47
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,1016.4,742.22
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,1036.61,752.92
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,986.54,718.66
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,926.52,678.82
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,934.05,684.35
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,938.49,687.17
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,932.14,682.42
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,922.71,675.98
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,910.62,668.81
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,895.33,659.71
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,895.72,661.02
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,885.82,655.54
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,880.51,654.1
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,870.5,649.58
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,818.38,617.34
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,755.95,577.71
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,635.62,495.65
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,504.44,400.08
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,446.95,357.76
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,391.92,315.13
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,331.14,266.04
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,274.19,218.24
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,209.88,163.48
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,152.48,110.27
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,68.67,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,65.46,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,178.96,113.98
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,261.07,203.86
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,347.28,279.66
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,422.43,344.05
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,502.97,410.04
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,570.08,463.22
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,639.14,515.54
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,699.68,557.99
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,760.27,599.33
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,812.13,633.32
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,853.37,659.31
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,896.03,685.96
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,936.5,710.71
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,969.95,730.79
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,1000.46,748.86
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,1023.11,761.73
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,1042.36,772.52
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,1055.05,780.67
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,1064.08,786.67
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,1067.22,788.13
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,1066.63,787.37
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,1058.1,783.14
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,1045.9,776.68
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,1023.8,763.79
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,998.49,748.82
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,969.18,732.13
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,936.95,713.32
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,908.13,695.34
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,866.19,668.02
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,816.76,635.76
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,765.91,601.93
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,707.28,561.85
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,648.53,520.6
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,580.84,469.37
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,514.89,416.98
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,437.56,353.67
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,369.48,295.33
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,281.46,220.22
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,204.38,147.61
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,91.45,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,58.05,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,160.42,96.24
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,240.83,187.52
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,328.82,265.09
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,395.28,322.83
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,471.41,385.79
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,477.05,391.21
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,461.0,379.01
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,446.62,366.31
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,405.68,332.28
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,462.48,375.95
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,521.76,419.56
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,646.24,512.06
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,766.77,596.45
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,653.74,508.33
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,496.06,387.61
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,706.95,542.96
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,890.51,663.02
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,764.78,572.09
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,621.84,468.84
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,768.56,572.73
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,901.53,656.57
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,965.51,697.23
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,1002.37,721.91
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,871.36,640.28
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,708.18,531.77
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,823.22,616.8
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,907.3,673.54
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,869.6,650.22
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,829.64,626.47
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,658.51,510.64
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,467.98,370.77
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,496.56,395.76
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,498.44,398.84
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,444.15,356.54
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,391.51,314.63
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,330.82,264.99
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,273.81,216.72
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,207.12,160.12
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,148.35,104.33
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,65.68,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,59.74,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,163.38,90.6
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,244.62,188.49
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,328.35,262.53
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,400.23,324.11
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,477.51,387.45
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,542.25,437.64
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,609.1,486.51
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,668.64,526.74
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,728.54,565.73
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,770.63,589.14
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,819.41,616.25
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,811.11,604.6
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,777.17,577.1
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,787.66,583.35
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,785.26,580.55
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,753.9,557.52
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,716.33,529.95
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,783.04,577.54
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,847.57,620.78
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,952.6,686.5
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,1019.3,726.12
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,1012.11,722.0
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,1001.46,717.0
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,983.29,708.46
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,961.91,697.87
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,934.56,682.48
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,915.23,672.25
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,876.53,649.16
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,835.63,624.46
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,788.14,595.38
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,739.34,564.78
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,681.63,526.06
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,623.92,486.37
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,557.62,437.74
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,493.15,388.16
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,421.17,331.12
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,350.67,273.09
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,263.75,201.15
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,188.07,129.45
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,67.65,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,56.55,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,154.77,76.95
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,238.18,182.09
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,327.21,260.01
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,394.79,318.1
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,472.26,381.39
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,538.58,432.64
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,607.16,483.03
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,666.06,521.49
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,725.16,558.47
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,775.67,589.76
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,825.03,619.57
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,866.19,644.25
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,905.09,667.2
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,927.5,677.75
2016,11,8,10,30,869.0,81.0,0.7,23.0,562.0,957.79,693.39
2016,11,8,10,45,872.5,82.5,0.7,23.5,577.5,979.25,704.27
2016,11,8,11,0,876.0,84.0,0.7,24.0,593.0,997.48,713.28
2016,11,8,11,15,879.0,84.5,0.75,24.0,601.5,1010.61,721.76
2016,11,8,11,30,882.0,85.0,0.8,24.0,610.0,1020.33,728.36
2016,11,8,11,45,880.0,86.0,0.85,24.5,610.5,1022.06,728.84
2016,11,8,12,0,878.0,87.0,0.9,25.0,611.0,1020.27,727.41
