Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,15,875.5,86.5,0.85,25.0,603.5,1012.61,721.88
2016,11,8,12,30,873.0,86.0,0.8,25.0,596.0,1001.52,714.47
2016,11,8,12,45,862.5,86.5,0.8,25.5,580.5,992.65,708.32
2016,11,8,13,0,852.0,87.0,0.8,26.0,565.0,968.07,692.53
2016,11,8,13,15,842.5,86.0,0.75,26.0,542.5,939.61,674.94
2016,11,8,13,30,833.0,85.0,0.7,26.0,520.0,908.36,655.65
2016,11,8,13,45,818.5,83.0,0.65,26.0,491.0,868.74,630.99
2016,11,8,14,0,804.0,81.0,0.6,26.0,462.0,827.04,604.91
2016,11,8,14,15,784.5,78.5,0.55,25.5,427.0,778.7,575.33
2016,11,8,14,30,765.0,76.0,0.5,25.0,392.0,729.17,544.43
2016,11,8,14,45,737.5,72.5,0.45,25.0,352.0,671.49,506.24
2016,11,8,15,0,710.0,69.0,0.4,25.0,312.0,613.88,467.27
2016,11,8,15,15,670.0,64.0,0.3,24.5,268.5,550.84,422.2
2016,11,8,15,30,630.0,59.0,0.2,24.0,225.0,485.96,373.91
2016,11,8,15,45,569.5,52.5,0.15,23.5,180.5,410.27,316.05
2016,11,8,16,0,509.0,46.0,0.1,23.0,136.0,339.79,259.72
2016,11,8,16,15,408.0,36.5,0.15,22.0,94.5,253.29,189.81
2016,11,8,16,30,307.0,27.0,0.2,21.0,53.0,177.23,118.2
2016,11,8,16,45,153.5,13.5,0.3,20.5,26.5,63.39,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,136.5,10.5,0.6,11.5,19.0,51.98,0.0
2016,11,9,7,0,273.0,21.0,0.6,12.0,38.0,142.99,61.17
2016,11,9,7,15,389.5,31.0,0.8,12.5,78.5,229.0,175.38
2016,11,9,7,30,506.0,41.0,1.0,13.0,119.0,320.15,256.38
2016,11,9,7,45,576.0,47.0,1.2,14.0,164.5,393.91,320.05
2016,11,9,8,0,646.0,53.0,1.4,15.0,210.0,470.04,383.37
2016,11,9,8,15,689.5,57.5,1.45,15.5,254.5,537.43,437.4
2016,11,9,8,30,733.0,62.0,1.5,16.0,299.0,607.25,491.05
2016,11,9,8,45,763.5,65.0,1.55,17.0,340.5,667.71,533.09
2016,11,9,9,0,794.0,68.0,1.6,18.0,382.0,728.59,574.04
2016,11,9,9,15,814.5,70.5,1.65,19.0,418.5,780.68,607.5
2016,11,9,9,30,835.0,73.0,1.7,20.0,455.0,831.7,639.42
2016,11,9,9,45,854.0,73.5,1.8,21.0,486.5,877.45,667.55
2016,11,9,10,0,873.0,74.0,1.9,22.0,518.0,910.9,686.95
2016,11,9,10,15,882.5,75.0,1.95,22.5,542.0,943.82,706.72
2016,11,9,10,30,892.0,76.0,2.0,23.0,566.0,973.98,724.54
2016,11,9,10,45,897.5,77.0,2.1,23.5,582.5,997.22,738.39
2016,11,9,11,0,903.0,78.0,2.2,24.0,599.0,1017.21,750.24
2016,11,9,11,15,906.0,78.5,2.2,24.5,607.5,1030.65,756.78
2016,11,9,11,30,909.0,79.0,2.2,25.0,616.0,1040.57,761.23
2016,11,9,11,45,908.5,79.0,2.25,25.5,617.0,1042.69,761.46
2016,11,9,12,0,908.0,79.0,2.3,26.0,618.0,1041.18,759.62
2016,11,9,12,15,905.5,79.0,2.25,26.0,610.5,1034.04,754.69
2016,11,9,12,30,903.0,79.0,2.2,26.0,603.0,1023.34,747.71
2016,11,9,12,45,897.5,78.0,2.2,26.5,588.0,1004.9,735.06
2016,11,9,13,0,892.0,77.0,2.2,27.0,573.0,983.16,720.49
2016,11,9,13,15,883.0,75.5,2.1,27.0,550.5,954.25,701.69
2016,11,9,13,30,874.0,74.0,2.0,27.0,528.0,922.48,681.12
2016,11,9,13,45,860.0,72.5,1.9,27.0,498.5,883.51,655.77
2016,11,9,14,0,846.0,71.0,1.8,27.0,469.0,851.91,635.3
2016,11,9,14,15,827.5,69.0,1.6,26.5,433.5,803.78,603.64
2016,11,9,14,30,809.0,67.0,1.4,26.0,398.0,754.29,570.73
2016,11,9,14,45,781.0,64.0,1.25,26.0,357.5,695.26,530.03
2016,11,9,15,0,753.0,61.0,1.1,26.0,317.0,636.29,488.65
2016,11,9,15,15,714.0,57.0,0.9,25.0,273.0,569.19,440.86
2016,11,9,15,30,675.0,53.0,0.7,24.0,229.0,503.92,391.63
2016,11,9,15,45,614.0,47.5,0.55,23.5,184.0,426.68,331.07
2016,11,9,16,0,553.0,42.0,0.4,23.0,139.0,358.82,275.26
2016,11,9,16,15,452.0,33.5,0.45,22.0,96.5,271.11,203.62
2016,11,9,16,30,351.0,25.0,0.5,21.0,54.0,192.82,126.52
2016,11,9,16,45,175.5,12.5,0.6,20.5,27.0,70.45,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,132.5,10.0,0.75,16.0,18.0,50.42,0.0
2016,11,10,7,0,265.0,20.0,0.8,16.0,36.0,138.33,45.55
2016,11,10,7,15,382.5,30.0,0.9,16.5,76.0,225.36,169.15
2016,11,10,7,30,500.0,40.0,1.0,17.0,116.0,316.55,249.46
2016,11,10,7,45,567.5,46.5,1.1,18.0,160.5,389.14,311.08
2016,11,10,8,0,635.0,53.0,1.2,19.0,205.0,467.92,374.96
2016,11,10,8,15,679.5,57.5,1.45,19.5,249.5,531.22,426.15
2016,11,10,8,30,724.0,62.0,1.7,20.0,294.0,601.25,480.58
2016,11,10,8,45,753.5,65.5,2.0,20.5,335.0,661.15,524.45
2016,11,10,9,0,783.0,69.0,2.3,21.0,376.0,721.42,567.66
2016,11,10,9,15,804.0,72.0,2.5,21.5,412.5,774.11,603.95
2016,11,10,9,30,825.0,75.0,2.7,22.0,449.0,825.81,638.98
2016,11,10,9,45,845.0,75.0,2.9,23.0,481.0,871.52,668.05
2016,11,10,10,0,865.0,75.0,3.1,24.0,513.0,904.96,688.27
2016,11,10,10,15,875.0,76.5,3.25,24.5,537.0,938.78,709.68
2016,11,10,10,30,885.0,78.0,3.4,25.0,561.0,969.88,729.14
2016,11,10,10,45,890.0,79.5,3.55,25.5,577.0,993.14,743.31
2016,11,10,11,0,895.0,81.0,3.7,26.0,593.0,1013.15,755.42
2016,11,10,11,15,898.0,81.0,3.65,26.0,602.0,1025.87,762.88
2016,11,10,11,30,901.0,81.0,3.6,26.0,611.0,1035.12,768.22
2016,11,10,11,45,900.5,81.5,3.55,26.5,611.5,1037.87,767.94
2016,11,10,12,0,900.0,82.0,3.5,27.0,612.0,1037.04,765.52
2016,11,10,12,15,897.0,82.0,3.35,27.0,605.0,1029.46,759.59
2016,11,10,12,30,894.0,82.0,3.2,27.0,598.0,1018.37,751.58
2016,11,10,12,45,793.5,106.5,3.05,27.0,556.0,948.87,705.0
2016,11,10,13,0,693.0,131.0,2.9,27.0,514.0,872.85,654.01
2016,11,10,13,15,668.5,131.5,2.7,26.5,489.0,834.5,629.18
2016,11,10,13,30,644.0,132.0,2.5,26.0,464.0,794.45,602.69
2016,11,10,13,45,419.0,168.5,2.3,26.0,380.0,602.52,464.63
2016,11,10,14,0,194.0,205.0,2.1,26.0,296.0,394.32,307.36
2016,11,10,14,15,314.0,172.0,1.85,25.5,306.0,468.8,367.69
2016,11,10,14,30,434.0,139.0,1.6,25.0,316.0,533.63,417.68
2016,11,10,14,45,414.0,128.5,1.4,25.0,283.5,487.48,382.28
2016,11,10,15,0,394.0,118.0,1.2,25.0,251.0,441.92,347.52
2016,11,10,15,15,375.5,103.0,1.05,24.0,215.5,393.19,311.12
2016,11,10,15,30,357.0,88.0,0.9,23.0,180.0,345.42,274.15
2016,11,10,15,45,323.0,73.5,0.8,22.5,144.0,290.64,229.84
2016,11,10,16,0,289.0,59.0,0.7,22.0,108.0,239.06,186.6
2016,11,10,16,15,229.5,43.0,0.75,21.5,74.5,177.45,134.26
2016,11,10,16,30,170.0,27.0,0.8,21.0,41.0,119.61,76.09
2016,11,10,16,45,85.0,13.5,0.85,20.5,20.5,40.12,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,126.5,10.0,1.3,12.5,17.0,48.61,0.0
2016,11,11,7,0,253.0,20.0,1.3,13.0,34.0,133.01,28.82
2016,11,11,7,15,376.0,30.0,1.35,14.0,74.0,222.93,168.19
2016,11,11,7,30,499.0,40.0,1.4,15.0,114.0,316.43,251.71
2016,11,11,7,45,570.5,46.5,1.45,16.0,159.5,391.18,315.89
2016,11,11,8,0,642.0,53.0,1.5,17.0,205.0,472.5,382.5
2016,11,11,8,15,686.5,58.0,1.75,17.5,249.5,536.51,434.83
2016,11,11,8,30,731.0,63.0,2.0,18.0,294.0,607.45,490.52
2016,11,11,8,45,761.0,66.5,2.25,19.0,335.5,668.07,534.04
2016,11,11,9,0,791.0,70.0,2.5,20.0,377.0,729.06,576.66
2016,11,11,9,15,812.0,72.5,2.65,20.5,413.5,781.46,612.59
2016,11,11,9,30,833.0,75.0,2.8,21.0,450.0,832.82,647.19
2016,11,11,9,45,851.5,75.5,2.95,22.0,481.5,878.09,675.7
2016,11,11,10,0,870.0,76.0,3.1,23.0,513.0,921.48,702.48
2016,11,11,10,15,880.0,77.5,3.25,23.5,537.0,944.91,716.71
2016,11,11,10,30,890.0,79.0,3.4,24.0,561.0,976.12,736.39
2016,11,11,10,45,845.5,91.0,3.55,25.0,560.0,975.83,733.27
2016,11,11,11,0,801.0,103.0,3.7,26.0,559.0,958.56,719.06
2016,11,11,11,15,855.0,92.5,3.75,26.0,585.5,1009.63,753.41
2016,11,11,11,30,909.0,82.0,3.8,26.0,612.0,1044.72,776.41
2016,11,11,11,45,801.5,112.5,3.85,26.5,581.0,987.44,736.6
2016,11,11,12,0,694.0,143.0,3.9,27.0,550.0,920.79,690.89
2016,11,11,12,15,621.0,164.0,3.85,26.5,525.0,865.53,654.72
2016,11,11,12,30,548.0,185.0,3.8,26.0,500.0,799.7,610.46
2016,11,11,12,45,478.5,200.5,3.8,26.0,470.0,740.3,567.63
2016,11,11,13,0,409.0,216.0,3.8,26.0,440.0,657.71,508.02
2016,11,11,13,15,328.5,221.0,3.6,25.5,396.5,578.23,449.49
2016,11,11,13,30,248.0,226.0,3.4,25.0,353.0,501.3,391.66
2016,11,11,13,45,246.0,212.5,3.25,25.0,332.5,476.61,373.92
2016,11,11,14,0,244.0,199.0,3.1,25.0,312.0,451.32,355.36
2016,11,11,14,15,358.0,165.0,2.75,24.5,316.5,498.03,394.32
2016,11,11,14,30,472.0,131.0,2.4,24.0,321.0,555.72,439.57
2016,11,11,14,45,444.0,123.5,2.1,23.5,287.5,505.37,401.2
2016,11,11,15,0,416.0,116.0,1.8,23.0,254.0,456.19,363.59
2016,11,11,15,15,394.0,101.5,1.6,22.0,218.0,404.65,324.39
2016,11,11,15,30,372.0,87.0,1.4,21.0,182.0,354.38,284.8
2016,11,11,15,45,331.5,73.0,1.25,20.5,145.0,295.7,236.59
2016,11,11,16,0,291.0,59.0,1.1,20.0,108.0,240.92,190.07
2016,11,11,16,15,224.5,43.0,1.1,19.5,74.0,175.99,134.23
2016,11,11,16,30,158.0,27.0,1.1,19.0,40.0,114.7,71.38
2016,11,11,16,45,79.0,13.5,1.1,18.5,20.0,38.17,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,10.5,15.0,11.8,0.0
2016,11,12,7,0,0.0,30.0,0.9,11.0,30.0,33.09,0.0
2016,11,12,7,15,229.0,36.0,1.1,11.5,69.0,164.78,124.3
2016,11,12,7,30,458.0,42.0,1.3,12.0,108.0,298.58,240.14
2016,11,12,7,45,532.5,49.0,1.5,13.0,152.5,373.6,305.41
2016,11,12,8,0,607.0,56.0,1.7,14.0,197.0,455.46,374.01
2016,11,12,8,15,654.0,61.0,1.75,14.5,241.0,523.46,429.36
2016,11,12,8,30,701.0,66.0,1.8,15.0,285.0,594.48,484.86
2016,11,12,8,45,732.5,70.0,1.85,16.0,326.5,651.05,525.19
2016,11,12,9,0,764.0,74.0,1.9,17.0,368.0,712.68,567.58
2016,11,12,9,15,786.0,76.5,1.8,17.5,404.0,764.96,601.75
2016,11,12,9,30,808.0,79.0,1.7,18.0,440.0,816.31,634.22
2016,11,12,9,45,835.5,77.5,1.65,19.0,473.0,866.41,664.14
2016,11,12,10,0,863.0,76.0,1.6,20.0,506.0,915.1,692.23
2016,11,12,10,15,872.5,77.5,1.45,20.5,529.5,937.88,702.33
2016,11,12,10,30,882.0,79.0,1.3,21.0,553.0,968.43,717.45
2016,11,12,10,45,889.0,79.5,1.15,22.0,569.5,992.34,726.29
2016,11,12,11,0,896.0,80.0,1.0,23.0,586.0,1013.1,732.78
2016,11,12,11,15,899.0,80.5,1.05,23.0,595.0,1026.5,741.39
2016,11,12,11,30,902.0,81.0,1.1,23.0,604.0,1036.44,748.1
2016,11,12,11,45,903.0,81.0,1.2,23.5,605.0,1040.15,750.64
2016,11,12,12,0,904.0,81.0,1.3,24.0,606.0,1040.28,751.11
2016,11,12,12,15,901.5,80.5,1.3,24.0,599.0,1032.63,746.53
2016,11,12,12,30,899.0,80.0,1.3,24.0,592.0,1021.47,740.01
2016,11,12,12,45,892.0,79.5,1.35,24.5,577.0,1002.37,728.07
2016,11,12,13,0,885.0,79.0,1.4,25.0,562.0,980.04,714.24
2016,11,12,13,15,875.5,78.0,1.35,25.0,539.5,951.61,696.38
2016,11,12,13,30,866.0,77.0,1.3,25.0,517.0,931.15,683.8
2016,11,12,13,45,788.5,86.0,1.3,25.0,469.0,847.36,630.14
2016,11,12,14,0,711.0,95.0,1.3,25.0,421.0,770.16,580.26
2016,11,12,14,15,482.0,129.5,1.3,24.5,343.0,581.9,450.24
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,400.71,314.96
2016,11,12,14,45,243.5,148.5,1.3,24.0,237.5,365.4,289.55
2016,11,12,15,0,234.0,133.0,1.3,24.0,210.0,330.45,262.86
2016,11,12,15,15,451.0,93.0,1.15,23.0,215.5,433.87,345.51
2016,11,12,15,30,668.0,53.0,1.0,22.0,221.0,502.08,396.66
2016,11,12,15,45,605.5,47.0,0.85,21.0,176.0,423.74,333.67
2016,11,12,16,0,543.0,41.0,0.7,20.0,131.0,355.34,276.85
2016,11,12,16,15,435.0,32.5,0.75,19.0,89.5,264.77,200.99
2016,11,12,16,30,327.0,24.0,0.8,18.0,48.0,181.53,110.86
2016,11,12,16,45,163.5,12.0,0.85,17.0,24.0,66.73,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,131.5,9.0,0.6,11.5,15.0,49.64,0.0
2016,11,13,7,0,263.0,18.0,0.6,12.0,30.0,133.58,0.0
2016,11,13,7,15,390.5,27.5,0.7,12.5,70.0,227.44,168.67
2016,11,13,7,30,518.0,37.0,0.8,13.0,110.0,323.16,256.6
2016,11,13,7,45,591.5,42.5,0.95,14.0,155.0,394.24,318.58
2016,11,13,8,0,665.0,48.0,1.1,15.0,200.0,476.93,386.95
2016,11,13,8,15,709.5,52.5,1.1,15.5,245.0,545.61,441.54
2016,11,13,8,30,754.0,57.0,1.1,16.0,290.0,616.82,495.24
2016,11,13,8,45,784.5,60.0,1.15,17.0,331.5,677.96,537.36
2016,11,13,9,0,815.0,63.0,1.2,18.0,373.0,739.51,578.34
2016,11,13,9,15,835.5,65.5,1.2,19.0,410.0,792.24,611.21
2016,11,13,9,30,856.0,68.0,1.2,20.0,447.0,843.87,642.39
2016,11,13,9,45,871.5,69.5,1.3,21.0,478.0,878.5,662.74
2016,11,13,10,0,887.0,71.0,1.4,22.0,509.0,920.33,687.79
2016,11,13,10,15,896.5,72.0,1.4,22.5,533.0,953.58,706.66
2016,11,13,10,30,906.0,73.0,1.4,23.0,557.0,984.04,723.63
2016,11,13,10,45,912.0,74.0,1.45,23.5,573.5,1008.06,737.21
2016,11,13,11,0,918.0,75.0,1.5,24.0,590.0,1028.81,748.82
2016,11,13,11,15,921.0,75.5,1.5,24.0,599.0,1042.47,756.71
2016,11,13,11,30,924.0,76.0,1.5,24.0,608.0,1052.59,762.6
2016,11,13,11,45,922.5,76.5,1.55,24.0,608.5,1054.49,764.35
2016,11,13,12,0,921.0,77.0,1.6,24.0,609.0,1052.73,764.08
2016,11,13,12,15,918.0,76.5,1.65,24.0,601.5,1044.53,759.92
2016,11,13,12,30,915.0,76.0,1.7,24.0,594.0,1032.76,753.7
2016,11,13,12,45,907.5,76.0,1.75,24.0,578.5,1013.65,742.91
2016,11,13,13,0,900.0,76.0,1.8,24.0,563.0,991.29,730.13
2016,11,13,13,15,890.5,74.5,1.8,23.5,540.5,961.96,713.56
2016,11,13,13,30,881.0,73.0,1.8,23.0,518.0,929.78,695.06
2016,11,13,13,45,867.5,71.5,1.85,23.0,489.0,891.31,671.42
2016,11,13,14,0,854.0,70.0,1.9,23.0,460.0,860.18,652.51
2016,11,13,14,15,835.5,67.5,1.85,22.5,424.5,811.39,621.32
2016,11,13,14,30,817.0,65.0,1.8,22.0,389.0,761.21,588.69
2016,11,13,14,45,792.0,61.5,1.75,22.0,349.0,703.75,549.0
2016,11,13,15,0,767.0,58.0,1.7,22.0,309.0,646.09,508.25
2016,11,13,15,15,727.0,54.0,1.5,21.0,265.0,577.86,458.77
2016,11,13,15,30,687.0,50.0,1.3,20.0,221.0,511.53,407.43
2016,11,13,15,45,628.0,44.5,1.1,19.5,176.0,434.91,345.26
2016,11,13,16,0,569.0,39.0,0.9,19.0,131.0,362.89,284.34
2016,11,13,16,15,461.0,30.5,0.9,18.0,89.5,270.5,205.98
2016,11,13,16,30,353.0,22.0,0.9,17.0,48.0,185.29,109.2
2016,11,13,16,45,176.5,11.0,0.95,16.5,24.0,70.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,142.5,8.0,0.6,11.0,14.5,52.51,0.0
2016,11,14,7,0,285.0,16.0,0.6,11.0,29.0,136.31,0.0
2016,11,14,7,15,414.0,25.0,0.6,11.5,69.0,230.06,168.89
2016,11,14,7,30,543.0,34.0,0.6,12.0,109.0,327.53,259.85
2016,11,14,7,45,614.0,40.0,0.65,12.5,154.5,404.09,326.35
2016,11,14,8,0,685.0,46.0,0.7,13.0,200.0,486.8,394.74
2016,11,14,8,15,729.0,50.0,0.7,13.5,245.0,555.42,448.99
2016,11,14,8,30,773.0,54.0,0.7,14.0,290.0,626.49,502.0
2016,11,14,8,45,803.5,56.5,0.7,15.0,331.5,687.72,543.23
2016,11,14,9,0,834.0,59.0,0.7,16.0,373.0,749.31,583.11
2016,11,14,9,15,854.0,61.0,0.75,16.5,410.0,793.12,611.2
2016,11,14,9,30,874.0,63.0,0.8,17.0,447.0,843.6,643.49
2016,11,14,9,45,890.0,64.0,0.9,18.0,478.0,887.77,670.46
2016,11,14,10,0,906.0,65.0,1.0,19.0,509.0,929.94,695.74
2016,11,14,10,15,915.5,66.5,1.0,19.5,533.5,964.34,715.15
2016,11,14,10,30,925.0,68.0,1.0,20.0,558.0,995.89,732.61
2016,11,14,10,45,931.5,68.0,1.05,21.0,574.5,1019.46,744.5
2016,11,14,11,0,938.0,68.0,1.1,22.0,591.0,1039.71,754.39
2016,11,14,11,15,941.0,68.5,1.1,22.0,600.0,1053.63,762.31
2016,11,14,11,30,944.0,69.0,1.1,22.0,609.0,1063.93,768.21
2016,11,14,11,45,945.0,69.0,1.15,22.5,610.5,1067.83,769.9
2016,11,14,12,0,946.0,69.0,1.2,23.0,612.0,1068.01,769.52
2016,11,14,12,15,944.0,68.5,1.2,23.0,605.0,1060.74,765.21
2016,11,14,12,30,942.0,68.0,1.2,23.0,598.0,1049.8,758.89
2016,11,14,12,45,930.5,70.0,1.2,23.5,582.0,1029.07,745.17
2016,11,14,13,0,919.0,72.0,1.2,24.0,566.0,1005.1,729.65
2016,11,14,13,15,910.0,71.0,1.2,24.0,543.5,976.57,712.74
2016,11,14,13,30,901.0,70.0,1.2,24.0,521.0,945.1,693.95
2016,11,14,13,45,888.0,68.0,1.2,24.0,492.0,905.95,670.06
2016,11,14,14,0,875.0,66.0,1.2,24.0,463.0,864.5,644.46
2016,11,14,14,15,856.5,64.0,1.2,23.5,427.5,816.38,615.21
2016,11,14,14,30,838.0,62.0,1.2,23.0,392.0,775.05,589.98
2016,11,14,14,45,811.0,59.0,1.2,23.0,351.5,715.94,550.48
2016,11,14,15,0,784.0,56.0,1.2,23.0,311.0,656.75,509.95
2016,11,14,15,15,744.0,52.5,1.05,22.0,266.5,588.44,461.57
2016,11,14,15,30,704.0,49.0,0.9,21.0,222.0,521.94,410.99
2016,11,14,15,45,640.5,43.5,0.8,20.5,176.5,441.91,347.47
2016,11,14,16,0,577.0,38.0,0.7,20.0,131.0,366.95,285.25
2016,11,14,16,15,465.5,30.0,0.75,19.0,88.5,272.89,206.13
2016,11,14,16,30,354.0,22.0,0.8,18.0,46.0,185.48,103.74
2016,11,14,16,45,177.0,11.0,0.85,17.0,23.0,71.28,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.0,8.0,0.95,8.5,13.5,47.89,0.0
2016,11,15,7,0,256.0,16.0,1.0,9.0,27.0,109.44,0.0
2016,11,15,7,15,392.5,26.0,1.05,9.5,67.0,227.43,166.3
2016,11,15,7,30,529.0,36.0,1.1,10.0,107.0,322.09,258.43
2016,11,15,7,45,605.0,42.0,1.2,10.5,152.5,401.15,328.54
2016,11,15,8,0,681.0,48.0,1.3,11.0,198.0,486.58,400.87
2016,11,15,8,15,726.0,52.0,1.4,11.5,243.5,555.84,457.76
2016,11,15,8,30,771.0,56.0,1.5,12.0,289.0,627.53,513.79
2016,11,15,8,45,424.0,105.5,1.65,13.0,236.5,461.05,380.82
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,215.86,177.12
2016,11,15,9,15,217.5,161.0,1.9,14.5,253.5,373.6,308.46
2016,11,15,9,30,358.0,167.0,2.0,15.0,323.0,508.44,415.34
2016,11,15,9,45,631.0,118.0,2.1,16.0,416.0,738.05,587.95
2016,11,15,10,0,904.0,69.0,2.2,17.0,509.0,933.3,721.53
2016,11,15,10,15,912.5,70.0,2.25,17.5,532.5,966.03,739.83
2016,11,15,10,30,921.0,71.0,2.3,18.0,556.0,995.89,757.81
2016,11,15,10,45,927.5,71.0,2.35,18.5,572.5,1019.4,771.5
2016,11,15,11,0,934.0,71.0,2.4,19.0,589.0,1039.62,783.11
2016,11,15,11,15,935.5,71.5,2.45,19.0,597.0,1052.0,791.15
2016,11,15,11,30,937.0,72.0,2.5,19.0,605.0,1060.76,797.05
2016,11,15,11,45,936.5,71.5,2.6,19.5,605.0,1062.49,797.57
2016,11,15,12,0,936.0,71.0,2.7,20.0,605.0,1060.53,795.87
2016,11,15,12,15,931.5,71.0,2.75,20.0,597.0,1051.48,790.64
2016,11,15,12,30,927.0,71.0,2.8,20.0,589.0,1038.84,783.24
2016,11,15,12,45,917.0,71.0,2.9,20.5,572.5,1017.22,768.97
2016,11,15,13,0,907.0,71.0,3.0,21.0,556.0,992.39,752.63
2016,11,15,13,15,896.0,70.0,3.05,20.5,533.0,962.25,735.1
2016,11,15,13,30,885.0,69.0,3.1,20.0,510.0,929.32,715.51
2016,11,15,13,45,869.0,67.5,3.15,20.0,480.0,888.61,688.91
2016,11,15,14,0,853.0,66.0,3.2,20.0,450.0,845.85,660.58
2016,11,15,14,15,832.5,64.0,3.2,19.5,414.5,805.75,634.68
2016,11,15,14,30,812.0,62.0,3.2,19.0,379.0,754.91,600.37
2016,11,15,14,45,782.0,59.5,3.25,19.0,338.5,695.26,557.84
2016,11,15,15,0,752.0,57.0,3.3,19.0,298.0,635.81,514.34
2016,11,15,15,15,710.5,53.0,3.25,18.5,255.0,567.35,462.63
2016,11,15,15,30,669.0,49.0,3.2,18.0,212.0,500.96,409.14
2016,11,15,15,45,596.0,44.5,3.15,17.5,167.0,418.25,340.39
2016,11,15,16,0,523.0,40.0,3.1,17.0,122.0,346.63,277.96
2016,11,15,16,15,411.0,31.0,3.0,16.0,82.0,254.54,196.79
2016,11,15,16,30,299.0,22.0,2.9,15.0,42.0,167.86,90.46
2016,11,15,16,45,149.5,11.0,2.8,14.5,21.0,61.82,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,113.0,8.5,2.2,7.5,12.5,6.69,0.0
2016,11,16,7,0,226.0,17.0,2.4,8.0,25.0,98.94,0.0
2016,11,16,7,15,371.0,27.0,2.7,8.0,64.5,218.27,158.22
2016,11,16,7,30,516.0,37.0,3.0,8.0,104.0,322.79,262.83
2016,11,16,7,45,604.5,42.0,3.4,8.5,151.0,400.8,334.86
2016,11,16,8,0,693.0,47.0,3.8,9.0,198.0,492.66,415.64
2016,11,16,8,15,738.5,51.0,3.95,9.5,243.5,562.76,475.71
2016,11,16,8,30,784.0,55.0,4.1,10.0,289.0,635.33,534.97
2016,11,16,8,45,819.5,56.5,4.35,10.5,331.5,699.51,584.88
2016,11,16,9,0,855.0,58.0,4.6,11.0,374.0,756.6,628.14
2016,11,16,9,15,874.5,60.5,4.7,11.0,411.0,809.19,667.57
2016,11,16,9,30,894.0,63.0,4.8,11.0,448.0,860.61,705.56
2016,11,16,9,45,907.0,64.5,4.9,11.5,479.0,903.39,735.28
2016,11,16,10,0,920.0,66.0,5.0,12.0,510.0,943.95,763.08
2016,11,16,10,15,929.0,67.0,5.05,12.0,534.0,977.58,786.69
2016,11,16,10,30,938.0,68.0,5.1,12.0,558.0,1008.31,808.2
2016,11,16,10,45,941.5,69.5,5.2,12.5,574.5,1031.17,822.9
2016,11,16,11,0,945.0,71.0,5.3,13.0,591.0,1050.58,835.25
2016,11,16,11,15,947.5,71.5,5.35,13.0,599.5,1064.13,844.71
2016,11,16,11,30,950.0,72.0,5.4,13.0,608.0,1074.03,851.78
2016,11,16,11,45,948.5,72.5,5.45,13.5,608.5,1076.14,851.86
2016,11,16,12,0,947.0,73.0,5.5,14.0,609.0,1074.52,849.51
2016,11,16,12,15,944.0,72.5,5.55,13.5,602.0,1066.34,845.95
2016,11,16,12,30,941.0,72.0,5.6,13.0,595.0,1054.51,839.95
2016,11,16,12,45,933.5,72.0,5.65,13.0,579.5,1035.27,827.12
2016,11,16,13,0,926.0,72.0,5.7,13.0,564.0,1012.69,811.97
2016,11,16,13,15,917.0,71.0,5.65,13.0,541.5,984.16,791.83
2016,11,16,13,30,908.0,70.0,5.6,13.0,519.0,952.67,769.56
2016,11,16,13,45,892.5,69.0,5.6,13.0,489.5,912.51,741.11
2016,11,16,14,0,877.0,68.0,5.6,13.0,460.0,870.2,710.85
2016,11,16,14,15,858.5,65.5,5.5,12.5,424.5,830.37,682.95
2016,11,16,14,30,840.0,63.0,5.4,12.0,389.0,779.56,646.13
2016,11,16,14,45,811.0,60.5,5.35,12.0,348.0,719.56,600.49
2016,11,16,15,0,782.0,58.0,5.3,12.0,307.0,659.57,553.9
2016,11,16,15,15,740.5,54.0,5.1,11.5,263.0,589.72,498.25
2016,11,16,15,30,699.0,50.0,4.9,11.0,219.0,521.81,440.68
2016,11,16,15,45,623.5,45.5,4.7,10.5,172.5,435.97,366.17
2016,11,16,16,0,548.0,41.0,4.5,10.0,126.0,361.82,298.89
2016,11,16,16,15,429.0,32.0,4.1,9.5,84.5,264.91,209.87
2016,11,16,16,30,310.0,23.0,3.7,9.0,43.0,173.17,89.83
2016,11,16,16,45,155.0,11.5,3.3,8.5,21.5,64.46,0.0
2016,11,16,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,115.5,7.5,0.85,3.0,11.5,0.0,0.0
2016,11,17,7,0,231.0,15.0,0.9,3.0,23.0,99.31,0.0
2016,11,17,7,15,370.0,25.0,0.95,3.5,61.0,214.85,153.6
2016,11,17,7,30,509.0,35.0,1.0,4.0,99.0,311.11,253.89
2016,11,17,7,45,592.0,40.5,1.1,5.0,144.5,392.49,327.19
2016,11,17,8,0,675.0,46.0,1.2,6.0,190.0,480.77,402.72
2016,11,17,8,15,721.0,50.0,1.35,7.0,235.0,550.21,460.45
2016,11,17,8,30,767.0,54.0,1.5,8.0,280.0,622.23,517.26
2016,11,17,8,45,801.0,56.0,1.7,9.0,322.0,685.1,563.86
2016,11,17,9,0,835.0,58.0,1.9,10.0,364.0,748.59,609.55
2016,11,17,9,15,855.5,60.5,1.95,10.5,401.0,793.47,640.18
2016,11,17,9,30,876.0,63.0,2.0,11.0,438.0,845.03,675.18
2016,11,17,9,45,893.0,63.5,2.15,12.0,469.0,889.44,704.05
2016,11,17,10,0,910.0,64.0,2.3,13.0,500.0,931.92,731.17
2016,11,17,10,15,920.0,65.5,2.3,13.0,524.5,966.91,753.94
2016,11,17,10,30,930.0,67.0,2.3,13.0,549.0,999.09,774.71
2016,11,17,10,45,936.0,67.5,2.35,13.5,566.0,1022.96,788.91
2016,11,17,11,0,942.0,68.0,2.4,14.0,583.0,1043.51,800.99
2016,11,17,11,15,945.0,68.5,2.35,14.0,592.0,1057.57,809.09
2016,11,17,11,30,948.0,69.0,2.3,14.0,601.0,1068.01,814.95
2016,11,17,11,45,948.5,69.0,2.3,14.5,602.5,1071.55,815.52
2016,11,17,12,0,949.0,69.0,2.3,15.0,604.0,1071.37,813.88
2016,11,17,12,15,946.5,69.0,2.3,15.0,597.0,1064.41,809.47
2016,11,17,12,30,944.0,69.0,2.3,15.0,590.0,1053.79,802.87
2016,11,17,12,45,937.5,68.5,2.3,15.5,575.0,1034.92,789.46
2016,11,17,13,0,931.0,68.0,2.3,16.0,560.0,1012.67,773.99
2016,11,17,13,15,922.0,67.0,2.3,16.0,537.5,984.11,755.8
2016,11,17,13,30,913.0,66.0,2.3,16.0,515.0,952.57,735.6
2016,11,17,13,45,899.5,64.5,2.35,16.0,485.5,913.51,710.57
2016,11,17,14,0,886.0,63.0,2.4,16.0,456.0,872.15,683.65
2016,11,17,14,15,867.5,61.0,2.35,15.5,421.0,823.88,651.75
2016,11,17,14,30,849.0,59.0,2.3,15.0,386.0,774.22,618.26
2016,11,17,14,45,821.0,56.5,2.3,15.0,345.5,722.99,582.05
2016,11,17,15,0,793.0,54.0,2.3,15.0,305.0,663.51,538.65
2016,11,17,15,15,753.0,50.5,2.0,14.0,261.0,594.95,487.15
2016,11,17,15,30,713.0,47.0,1.7,13.0,217.0,528.19,433.17
2016,11,17,15,45,649.0,41.5,1.4,12.5,171.5,447.47,365.17
2016,11,17,16,0,585.0,36.0,1.1,12.0,126.0,371.88,298.87
2016,11,17,16,15,472.5,28.0,1.1,11.0,84.5,276.81,214.62
2016,11,17,16,30,360.0,20.0,1.1,10.0,43.0,186.84,88.78
2016,11,17,16,45,180.0,10.0,1.1,9.5,21.5,72.53,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,116.5,6.5,1.55,3.5,10.5,0.0,0.0
2016,11,18,7,0,233.0,13.0,1.6,4.0,21.0,98.52,0.0
2016,11,18,7,15,377.5,22.5,1.95,5.0,59.0,209.29,144.65
2016,11,18,7,30,522.0,32.0,2.3,6.0,97.0,315.13,256.66
2016,11,18,7,45,599.5,38.5,2.7,7.5,142.5,394.52,329.34
2016,11,18,8,0,677.0,45.0,3.1,9.0,188.0,480.76,404.3
2016,11,18,8,15,724.5,49.5,3.3,10.0,233.0,551.76,464.35
2016,11,18,8,30,772.0,54.0,3.5,11.0,278.0,625.55,523.55
2016,11,18,8,45,802.5,57.0,3.75,12.0,320.0,687.3,569.93
2016,11,18,9,0,833.0,60.0,4.0,13.0,362.0,749.43,615.2
2016,11,18,9,15,854.5,62.5,4.25,13.5,399.5,803.54,654.57
2016,11,18,9,30,876.0,65.0,4.5,14.0,437.0,847.5,686.19
2016,11,18,9,45,889.0,67.5,4.8,15.0,468.0,890.98,716.17
2016,11,18,10,0,902.0,70.0,5.1,16.0,499.0,932.32,744.2
2016,11,18,10,15,912.0,71.0,5.15,16.5,523.5,966.43,766.42
2016,11,18,10,30,922.0,72.0,5.2,17.0,548.0,997.77,786.55
2016,11,18,10,45,927.0,74.0,5.3,17.5,565.0,1022.5,802.32
2016,11,18,11,0,932.0,76.0,5.4,18.0,582.0,1043.9,815.82
2016,11,18,11,15,935.0,76.0,5.4,18.0,591.0,1057.22,824.54
2016,11,18,11,30,938.0,76.0,5.4,18.0,600.0,1066.98,830.96
2016,11,18,11,45,936.5,77.0,5.45,18.5,600.5,1069.8,831.5
2016,11,18,12,0,935.0,78.0,5.5,19.0,601.0,1068.94,829.69
2016,11,18,12,15,931.5,77.5,5.45,19.0,593.5,1060.43,823.55
2016,11,18,12,30,928.0,77.0,5.4,19.0,586.0,1048.34,815.13
2016,11,18,12,45,923.5,75.5,5.4,19.0,571.0,1030.44,803.21
