Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,919.0,74.0,5.4,19.0,556.0,1009.15,789.03
2016,11,18,13,15,909.0,72.5,5.3,19.0,533.5,979.3,768.12
2016,11,18,13,30,899.0,71.0,5.2,19.0,511.0,946.57,745.22
2016,11,18,13,45,885.5,69.0,5.1,19.0,481.5,907.33,717.6
2016,11,18,14,0,872.0,67.0,5.0,19.0,452.0,865.83,688.25
2016,11,18,14,15,852.5,65.0,4.7,18.5,417.0,826.14,660.09
2016,11,18,14,30,833.0,63.0,4.4,18.0,382.0,775.54,623.46
2016,11,18,14,45,805.5,60.0,4.1,18.0,341.5,716.46,579.2
2016,11,18,15,0,778.0,57.0,3.8,18.0,301.0,657.31,534.3
2016,11,18,15,15,736.0,53.0,3.25,17.0,257.0,587.39,480.84
2016,11,18,15,30,694.0,49.0,2.7,16.0,213.0,519.47,425.31
2016,11,18,15,45,627.0,43.5,2.15,15.0,168.0,437.79,356.68
2016,11,18,16,0,560.0,38.0,1.6,14.0,123.0,361.36,289.84
2016,11,18,16,15,442.0,29.5,1.5,13.0,81.5,264.17,203.53
2016,11,18,16,30,324.0,21.0,1.4,12.0,40.0,177.31,76.14
2016,11,18,16,45,162.0,10.5,1.35,11.0,20.0,66.75,0.0
2016,11,18,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,86.5,6.5,3.8,8.5,9.0,0.0,0.0
2016,11,19,7,0,173.0,13.0,3.9,9.0,18.0,75.79,0.0
2016,11,19,7,15,315.5,23.0,4.15,9.0,53.0,186.84,122.31
2016,11,19,7,30,458.0,33.0,4.4,9.0,88.0,290.33,234.77
2016,11,19,7,45,539.5,39.0,4.65,9.5,130.5,362.13,302.55
2016,11,19,8,0,621.0,45.0,4.9,10.0,173.0,447.19,378.53
2016,11,19,8,15,668.5,49.0,5.05,10.5,216.0,514.84,437.76
2016,11,19,8,30,716.0,53.0,5.2,11.0,259.0,585.32,496.91
2016,11,19,8,45,749.5,55.5,5.35,12.0,299.0,646.08,543.85
2016,11,19,9,0,783.0,58.0,5.5,13.0,339.0,707.61,589.97
2016,11,19,9,15,804.5,60.5,5.55,13.5,374.5,759.7,628.31
2016,11,19,9,30,826.0,63.0,5.6,14.0,410.0,810.92,665.23
2016,11,19,9,45,822.5,70.5,5.7,14.5,437.5,845.29,689.04
2016,11,19,10,0,819.0,78.0,5.8,15.0,465.0,876.51,710.33
2016,11,19,10,15,830.0,79.5,5.8,15.0,488.5,910.69,734.55
2016,11,19,10,30,841.0,81.0,5.8,15.0,512.0,942.33,756.8
2016,11,19,10,45,854.0,80.0,5.85,15.5,529.5,969.98,774.91
2016,11,19,11,0,867.0,79.0,5.9,16.0,547.0,982.56,782.05
2016,11,19,11,15,871.0,79.5,5.9,16.0,556.0,996.87,791.85
2016,11,19,11,30,875.0,80.0,5.9,16.0,565.0,1007.88,799.4
2016,11,19,11,45,546.0,168.0,5.9,16.0,471.0,788.7,636.9
2016,11,19,12,0,217.0,256.0,5.9,16.0,377.0,507.93,413.08
2016,11,19,12,15,551.0,165.0,5.85,16.0,467.5,787.2,638.05
2016,11,19,12,30,885.0,74.0,5.8,16.0,558.0,1001.23,795.65
2016,11,19,12,45,847.5,84.5,5.8,16.0,538.5,978.72,778.64
2016,11,19,13,0,810.0,95.0,5.8,16.0,519.0,940.82,751.79
2016,11,19,13,15,799.5,93.5,5.7,16.0,497.5,912.18,731.22
2016,11,19,13,30,789.0,92.0,5.6,16.0,476.0,880.93,708.69
2016,11,19,13,45,785.5,86.0,5.6,16.0,449.5,848.4,685.72
2016,11,19,14,0,782.0,80.0,5.6,16.0,423.0,813.24,660.64
2016,11,19,14,15,493.0,119.5,5.45,15.5,330.0,583.82,484.45
2016,11,19,14,30,204.0,159.0,5.3,15.0,237.0,342.55,285.87
2016,11,19,14,45,198.5,143.0,5.15,15.0,212.0,312.85,262.05
2016,11,19,15,0,193.0,127.0,5.0,15.0,187.0,283.35,237.5
2016,11,19,15,15,404.0,90.0,4.7,14.5,192.0,404.21,339.94
2016,11,19,15,30,615.0,53.0,4.4,14.0,197.0,479.7,400.87
2016,11,19,15,45,555.5,46.0,4.1,13.5,155.0,404.8,335.46
2016,11,19,16,0,496.0,39.0,3.8,13.0,113.0,335.08,272.9
2016,11,19,16,15,376.0,30.0,3.55,12.5,74.5,240.35,186.49
2016,11,19,16,30,256.0,21.0,3.3,12.0,36.0,148.89,56.83
2016,11,19,16,45,128.0,10.5,3.1,12.0,18.0,54.71,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,10.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,11,20,7,15,72.0,26.0,0.95,10.5,34.5,72.37,41.83
2016,11,20,7,30,144.0,41.0,1.1,11.0,58.0,131.97,103.58
2016,11,20,7,45,167.0,59.0,1.25,11.5,87.0,172.66,140.97
2016,11,20,8,0,190.0,77.0,1.4,12.0,116.0,215.29,178.72
2016,11,20,8,15,205.5,94.0,1.4,12.0,145.0,253.74,212.19
2016,11,20,8,30,221.0,111.0,1.4,12.0,174.0,293.42,245.74
2016,11,20,8,45,230.0,127.0,1.45,12.5,201.0,328.1,273.86
2016,11,20,9,0,239.0,143.0,1.5,13.0,228.0,363.19,301.54
2016,11,20,9,15,119.5,134.5,1.5,13.0,177.0,244.24,202.56
2016,11,20,9,30,0.0,126.0,1.5,13.0,126.0,105.31,83.72
2016,11,20,9,45,1.5,140.5,1.5,13.5,141.5,119.89,95.9
2016,11,20,10,0,3.0,155.0,1.5,14.0,157.0,134.77,107.89
2016,11,20,10,15,43.0,190.0,1.45,14.0,212.5,227.84,185.39
2016,11,20,10,30,83.0,225.0,1.4,14.0,268.0,309.09,251.0
2016,11,20,10,45,93.0,234.5,1.4,14.5,284.0,330.72,267.16
2016,11,20,11,0,103.0,244.0,1.4,15.0,300.0,352.74,283.79
2016,11,20,11,15,60.5,224.5,1.5,15.0,258.0,285.41,229.48
2016,11,20,11,30,18.0,205.0,1.6,15.0,216.0,197.13,157.65
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.5,197.01,157.9
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,197.03,158.0
2016,11,20,12,15,9.0,146.5,2.0,14.5,151.5,129.39,102.83
2016,11,20,12,30,0.0,88.0,2.1,14.0,88.0,67.72,51.51
2016,11,20,12,45,91.0,162.5,2.25,14.0,210.0,264.22,217.28
2016,11,20,13,0,182.0,237.0,2.4,14.0,332.0,443.78,361.42
2016,11,20,13,15,116.5,220.0,2.4,13.5,280.0,356.91,291.18
2016,11,20,13,30,51.0,203.0,2.4,13.0,228.0,251.77,205.77
2016,11,20,13,45,25.5,123.5,2.4,13.0,136.0,135.86,110.26
2016,11,20,14,0,0.0,44.0,2.4,13.0,44.0,33.65,23.19
2016,11,20,14,15,66.5,102.5,2.35,12.5,127.5,163.54,136.11
2016,11,20,14,30,133.0,161.0,2.3,12.0,211.0,288.47,241.29
2016,11,20,14,45,125.0,145.0,2.25,12.0,188.0,259.73,217.16
2016,11,20,15,0,117.0,129.0,2.2,12.0,165.0,231.64,193.78
2016,11,20,15,15,106.5,111.0,2.0,11.5,140.0,199.85,167.07
2016,11,20,15,30,96.0,93.0,1.8,11.0,115.0,169.01,140.57
2016,11,20,15,45,80.5,74.0,1.6,11.0,89.5,134.79,110.35
2016,11,20,16,0,65.0,55.0,1.4,11.0,64.0,101.85,80.83
2016,11,20,16,15,32.5,37.5,1.3,10.5,42.0,55.86,39.97
2016,11,20,16,30,0.0,20.0,1.2,10.0,20.0,16.8,0.78
2016,11,20,16,45,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,47.0,6.0,1.25,7.5,7.0,0.0,0.0
2016,11,21,7,0,94.0,12.0,1.3,8.0,14.0,45.06,0.0
2016,11,21,7,15,239.0,24.5,1.6,8.5,47.5,152.32,87.22
2016,11,21,7,30,384.0,37.0,1.9,9.0,81.0,257.58,205.41
2016,11,21,7,45,474.0,45.0,2.2,9.5,123.5,337.93,279.18
2016,11,21,8,0,564.0,53.0,2.5,10.0,166.0,426.77,356.95
2016,11,21,8,15,617.5,58.5,2.6,10.0,209.0,497.22,417.84
2016,11,21,8,30,671.0,64.0,2.7,10.0,252.0,571.32,479.64
2016,11,21,8,45,720.0,65.0,2.8,10.5,294.5,635.01,529.2
2016,11,21,9,0,769.0,66.0,2.9,11.0,337.0,706.05,582.41
2016,11,21,9,15,792.5,68.5,3.0,11.0,373.0,759.45,621.94
2016,11,21,9,30,816.0,71.0,3.1,11.0,409.0,812.09,660.34
2016,11,21,9,45,418.0,123.5,3.25,11.5,297.0,544.45,452.34
2016,11,21,10,0,20.0,176.0,3.4,12.0,185.0,172.88,140.82
2016,11,21,10,15,203.0,187.5,3.45,12.0,289.5,397.32,331.48
2016,11,21,10,30,386.0,199.0,3.5,12.0,394.0,614.78,505.51
2016,11,21,10,45,201.0,197.0,3.6,12.5,299.0,413.56,341.43
2016,11,21,11,0,16.0,195.0,3.7,13.0,204.0,185.64,150.2
2016,11,21,11,15,77.0,224.5,3.75,13.0,267.0,302.67,248.52
2016,11,21,11,30,138.0,254.0,3.8,13.0,330.0,425.7,348.18
2016,11,21,11,45,267.0,237.5,3.85,13.5,384.5,561.69,457.31
2016,11,21,12,0,396.0,221.0,3.9,14.0,439.0,673.03,544.58
2016,11,21,12,15,284.5,235.0,3.9,14.0,391.0,575.16,466.31
2016,11,21,12,30,173.0,249.0,3.9,14.0,343.0,453.95,369.6
2016,11,21,12,45,259.5,231.0,3.95,14.0,367.5,539.72,440.0
2016,11,21,13,0,346.0,213.0,4.0,14.0,392.0,598.37,488.04
2016,11,21,13,15,343.5,204.5,3.95,14.0,376.5,578.92,473.2
2016,11,21,13,30,341.0,196.0,3.9,14.0,361.0,558.43,457.93
2016,11,21,13,45,596.0,132.0,3.9,14.0,398.5,736.08,599.46
2016,11,21,14,0,851.0,68.0,3.9,14.0,436.0,860.27,692.14
2016,11,21,14,15,831.5,65.5,3.85,13.5,402.0,811.31,657.22
2016,11,21,14,30,812.0,63.0,3.8,13.0,368.0,761.05,621.93
2016,11,21,14,45,782.5,60.5,3.75,13.0,328.5,702.07,578.03
2016,11,21,15,0,753.0,58.0,3.7,13.0,289.0,643.18,533.17
2016,11,21,15,15,710.0,53.5,3.35,12.5,246.0,573.18,478.05
2016,11,21,15,30,667.0,49.0,3.0,12.0,203.0,505.31,421.15
2016,11,21,15,45,592.0,44.0,2.7,11.5,158.5,420.67,348.67
2016,11,21,16,0,517.0,39.0,2.4,11.0,114.0,348.11,283.52
2016,11,21,16,15,393.5,29.5,2.1,10.5,74.5,249.82,193.2
2016,11,21,16,30,270.0,20.0,1.8,10.0,35.0,154.03,43.81
2016,11,21,16,45,135.0,10.0,1.5,9.5,17.5,57.37,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,57.0,5.5,0.45,5.5,6.5,0.0,0.0
2016,11,22,7,0,114.0,11.0,0.4,6.0,13.0,51.84,0.0
2016,11,22,7,15,268.0,22.5,0.35,6.0,47.0,162.19,84.91
2016,11,22,7,30,422.0,34.0,0.3,6.0,81.0,273.51,216.69
2016,11,22,7,45,509.0,41.5,0.3,6.5,124.0,353.15,288.68
2016,11,22,8,0,596.0,49.0,0.3,7.0,167.0,441.14,362.94
2016,11,22,8,15,649.0,54.0,0.3,7.5,210.5,511.91,420.55
2016,11,22,8,30,702.0,59.0,0.3,8.0,254.0,581.57,474.85
2016,11,22,8,45,738.5,62.5,0.3,9.0,295.0,645.48,519.71
2016,11,22,9,0,775.0,66.0,0.3,10.0,336.0,710.35,563.28
2016,11,22,9,15,798.5,69.0,0.4,10.5,372.5,764.6,600.41
2016,11,22,9,30,822.0,72.0,0.5,11.0,409.0,818.1,636.43
2016,11,22,9,45,842.0,73.0,0.65,12.0,440.5,864.9,667.01
2016,11,22,10,0,862.0,74.0,0.8,13.0,472.0,910.01,696.08
2016,11,22,10,15,873.0,75.5,0.85,13.5,496.0,945.33,717.58
2016,11,22,10,30,884.0,77.0,0.9,14.0,520.0,966.62,729.81
2016,11,22,10,45,891.0,78.0,1.0,14.5,537.0,991.41,745.59
2016,11,22,11,0,898.0,79.0,1.1,15.0,554.0,1013.11,759.31
2016,11,22,11,15,901.5,79.5,1.1,15.0,563.5,1027.4,767.74
2016,11,22,11,30,905.0,80.0,1.1,15.0,573.0,1038.27,774.22
2016,11,22,11,45,906.5,79.5,1.1,15.0,574.5,1042.33,776.51
2016,11,22,12,0,908.0,79.0,1.1,15.0,576.0,1042.86,776.81
2016,11,22,12,15,906.0,78.5,1.1,15.0,570.0,1036.28,772.76
2016,11,22,12,30,904.0,78.0,1.1,15.0,564.0,1026.21,766.72
2016,11,22,12,45,791.5,100.0,1.1,15.0,517.5,942.64,712.49
2016,11,22,13,0,679.0,122.0,1.1,15.0,471.0,853.1,653.91
2016,11,22,13,15,682.5,115.0,1.1,15.0,453.5,833.88,642.7
2016,11,22,13,30,686.0,108.0,1.1,15.0,436.0,811.83,628.61
2016,11,22,13,45,768.0,89.0,1.1,15.0,436.0,837.57,647.8
2016,11,22,14,0,850.0,70.0,1.1,15.0,436.0,862.67,665.95
2016,11,22,14,15,776.0,71.5,1.1,14.5,385.5,772.61,605.17
2016,11,22,14,30,702.0,73.0,1.1,14.0,335.0,689.55,548.77
2016,11,22,14,45,662.0,73.0,1.1,14.0,299.0,630.04,506.76
2016,11,22,15,0,622.0,73.0,1.1,14.0,263.0,571.49,463.93
2016,11,22,15,15,586.5,65.5,1.0,13.5,223.5,508.78,415.21
2016,11,22,15,30,551.0,58.0,0.9,13.0,184.0,447.97,366.1
2016,11,22,15,45,486.5,50.5,0.8,12.5,144.0,372.49,303.26
2016,11,22,16,0,422.0,43.0,0.7,12.0,104.0,302.55,242.63
2016,11,22,16,15,322.0,31.5,0.75,11.5,68.0,218.31,166.31
2016,11,22,16,30,222.0,20.0,0.8,11.0,32.0,133.77,29.86
2016,11,22,16,45,111.0,10.0,0.85,10.5,16.0,48.78,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,15,208.5,17.5,1.6,6.5,40.0,130.16,58.71
2016,11,23,7,30,417.0,35.0,1.8,7.0,80.0,271.62,216.04
2016,11,23,7,45,510.5,42.5,2.0,7.5,123.5,354.81,293.82
2016,11,23,8,0,604.0,50.0,2.2,8.0,167.0,446.79,374.63
2016,11,23,8,15,658.0,55.5,2.35,8.5,211.0,519.29,436.92
2016,11,23,8,30,712.0,61.0,2.5,9.0,255.0,590.11,495.75
2016,11,23,8,45,746.5,64.5,2.7,9.5,296.5,653.16,544.79
2016,11,23,9,0,781.0,68.0,2.9,10.0,338.0,716.91,592.9
2016,11,23,9,15,805.0,71.0,3.0,10.5,374.5,771.88,632.62
2016,11,23,9,30,829.0,74.0,3.1,11.0,411.0,826.09,670.95
2016,11,23,9,45,838.0,78.5,3.25,11.5,441.0,867.74,699.65
2016,11,23,10,0,847.0,83.0,3.4,12.0,471.0,907.1,726.44
2016,11,23,10,15,858.0,84.5,3.35,12.0,495.0,942.19,749.92
2016,11,23,10,30,869.0,86.0,3.3,12.0,519.0,974.64,771.35
2016,11,23,10,45,876.0,87.0,3.3,12.5,536.0,999.7,786.43
2016,11,23,11,0,883.0,88.0,3.3,13.0,553.0,1021.62,799.36
2016,11,23,11,15,886.0,88.5,3.3,13.0,562.0,1035.59,808.32
2016,11,23,11,30,889.0,89.0,3.3,13.0,571.0,1046.09,815.1
2016,11,23,11,45,887.5,90.0,3.3,13.0,572.0,1049.1,816.91
2016,11,23,12,0,886.0,91.0,3.3,13.0,573.0,1048.54,816.51
2016,11,23,12,15,883.0,90.5,3.35,13.0,566.5,1041.01,811.94
2016,11,23,12,30,880.0,90.0,3.4,13.0,560.0,1029.98,805.16
2016,11,23,12,45,870.0,90.5,3.5,13.5,545.0,1009.77,791.05
2016,11,23,13,0,860.0,91.0,3.6,14.0,530.0,986.39,774.84
2016,11,23,13,15,850.0,89.0,3.6,13.5,508.5,956.98,756.52
2016,11,23,13,30,840.0,87.0,3.6,13.0,487.0,924.79,736.13
2016,11,23,13,45,825.5,85.0,3.65,13.0,458.5,885.89,709.66
2016,11,23,14,0,811.0,83.0,3.7,13.0,430.0,844.84,681.34
2016,11,23,14,15,789.0,80.0,3.7,13.0,395.5,794.37,645.33
2016,11,23,14,30,767.0,77.0,3.7,13.0,361.0,742.77,607.9
2016,11,23,14,45,734.0,73.5,3.7,13.0,321.5,687.05,566.49
2016,11,23,15,0,701.0,70.0,3.7,13.0,282.0,626.36,520.15
2016,11,23,15,15,653.0,64.5,3.35,12.0,239.0,553.95,462.96
2016,11,23,15,30,605.0,59.0,3.0,11.0,196.0,484.31,405.21
2016,11,23,15,45,531.0,51.5,2.65,10.5,152.5,400.45,333.01
2016,11,23,16,0,457.0,44.0,2.3,10.0,109.0,322.89,263.81
2016,11,23,16,15,327.5,32.5,2.05,9.0,70.5,222.42,171.81
2016,11,23,16,30,198.0,21.0,1.8,8.0,32.0,124.28,21.09
2016,11,23,16,45,99.0,10.5,1.55,7.5,16.0,44.94,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,186.0,18.5,0.85,2.5,38.0,120.68,44.7
2016,11,24,7,30,372.0,37.0,0.9,3.0,76.0,250.5,200.08
2016,11,24,7,45,467.0,46.5,0.95,4.0,119.5,334.61,278.25
2016,11,24,8,0,562.0,56.0,1.0,5.0,163.0,427.71,358.65
2016,11,24,8,15,621.0,62.0,1.05,5.5,207.5,502.53,421.87
2016,11,24,8,30,680.0,68.0,1.1,6.0,252.0,581.34,485.67
2016,11,24,8,45,713.0,74.0,1.2,7.0,293.5,644.67,533.56
2016,11,24,9,0,746.0,80.0,1.3,8.0,335.0,708.93,579.84
2016,11,24,9,15,773.0,83.5,1.35,8.5,372.5,765.77,619.72
2016,11,24,9,30,800.0,87.0,1.4,9.0,410.0,815.6,653.58
2016,11,24,9,45,816.0,77.0,1.45,10.0,428.0,845.99,671.76
2016,11,24,10,0,832.0,67.0,1.5,11.0,446.0,872.56,687.18
2016,11,24,10,15,846.0,82.0,1.5,11.5,484.5,927.42,722.7
2016,11,24,10,30,860.0,97.0,1.5,12.0,523.0,978.69,754.7
2016,11,24,10,45,874.5,96.5,1.5,13.0,542.0,1009.41,771.01
2016,11,24,11,0,889.0,96.0,1.5,14.0,561.0,1037.15,785.43
2016,11,24,11,15,893.5,96.5,1.45,14.5,570.5,1052.83,792.46
2016,11,24,11,30,898.0,97.0,1.4,15.0,580.0,1065.01,797.42
2016,11,24,11,45,903.5,95.0,1.35,15.5,583.0,1071.61,798.9
2016,11,24,12,0,909.0,93.0,1.3,16.0,586.0,1074.54,798.25
2016,11,24,12,15,906.5,92.5,1.15,16.0,579.5,1067.5,790.84
2016,11,24,12,30,904.0,92.0,1.0,16.0,573.0,1056.86,781.3
2016,11,24,12,45,899.5,90.5,0.9,16.5,559.0,1039.45,767.26
2016,11,24,13,0,895.0,89.0,0.8,17.0,545.0,1018.64,751.31
2016,11,24,13,15,885.0,87.5,0.8,17.0,522.5,989.26,733.67
2016,11,24,13,30,875.0,86.0,0.8,17.0,500.0,956.96,714.21
2016,11,24,13,45,859.5,84.0,0.8,17.0,471.0,916.31,689.13
2016,11,24,14,0,844.0,82.0,0.8,17.0,442.0,873.45,662.36
2016,11,24,14,15,821.5,79.0,0.8,16.5,406.5,821.53,630.16
2016,11,24,14,30,799.0,76.0,0.8,16.0,371.0,768.43,596.38
2016,11,24,14,45,767.5,72.5,0.8,16.0,330.5,706.93,554.52
2016,11,24,15,0,736.0,69.0,0.8,16.0,290.0,651.65,515.92
2016,11,24,15,15,688.0,63.5,0.8,15.0,246.0,577.71,463.0
2016,11,24,15,30,640.0,58.0,0.8,14.0,202.0,506.46,408.54
2016,11,24,15,45,564.0,50.5,0.8,13.0,157.0,419.7,339.05
2016,11,24,16,0,488.0,43.0,0.8,12.0,112.0,339.42,271.31
2016,11,24,16,15,354.0,32.0,0.85,11.0,72.0,235.46,178.56
2016,11,24,16,30,220.0,21.0,0.9,10.0,32.0,133.65,15.03
2016,11,24,16,45,110.0,10.5,0.95,9.5,16.0,49.22,0.0
2016,11,24,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.5,0.85,2.5,37.5,127.0,33.6
2016,11,25,7,30,416.0,33.0,0.8,3.0,75.0,268.92,212.99
2016,11,25,7,45,502.0,42.5,0.8,4.0,118.5,349.61,289.36
2016,11,25,8,0,588.0,52.0,0.8,5.0,162.0,438.77,366.15
2016,11,25,8,15,646.0,58.0,1.05,5.5,207.0,513.81,430.72
2016,11,25,8,30,704.0,64.0,1.3,6.0,252.0,592.85,496.24
2016,11,25,8,45,743.5,67.5,1.55,7.0,294.0,653.08,542.83
2016,11,25,9,0,783.0,71.0,1.8,8.0,336.0,720.77,593.27
2016,11,25,9,15,808.0,74.5,1.8,8.5,373.5,777.36,632.86
2016,11,25,9,30,833.0,78.0,1.8,9.0,411.0,833.23,670.9
2016,11,25,9,45,850.5,80.0,1.85,10.0,443.0,879.67,700.52
2016,11,25,10,0,868.0,82.0,1.9,11.0,475.0,924.23,728.28
2016,11,25,10,15,879.5,84.0,2.0,11.5,499.5,961.01,752.13
2016,11,25,10,30,891.0,86.0,2.1,12.0,524.0,995.13,774.06
2016,11,25,10,45,897.5,87.5,2.25,13.0,541.5,1020.83,789.33
2016,11,25,11,0,904.0,89.0,2.4,14.0,559.0,1043.32,802.44
2016,11,25,11,15,793.5,109.5,2.45,14.0,527.5,974.74,755.25
2016,11,25,11,30,683.0,130.0,2.5,14.0,496.0,893.77,699.56
2016,11,25,11,45,798.5,109.5,2.55,14.5,538.5,981.24,760.41
2016,11,25,12,0,914.0,89.0,2.6,15.0,581.0,1074.64,822.23
2016,11,25,12,15,910.5,88.5,2.6,15.0,574.0,1066.65,816.01
2016,11,25,12,30,907.0,88.0,2.6,15.0,567.0,1055.07,808.68
2016,11,25,12,45,898.0,88.0,2.6,15.0,552.0,1035.11,795.85
2016,11,25,13,0,889.0,88.0,2.6,15.0,537.0,1011.87,780.97
2016,11,25,13,15,707.0,119.5,2.55,15.0,468.0,864.01,678.38
2016,11,25,13,30,525.0,151.0,2.5,15.0,399.0,702.11,562.61
2016,11,25,13,45,415.5,161.0,2.45,15.0,350.0,598.9,484.87
2016,11,25,14,0,306.0,171.0,2.4,15.0,301.0,480.86,393.16
2016,11,25,14,15,187.5,161.5,2.1,14.5,239.0,340.24,280.75
2016,11,25,14,30,69.0,152.0,1.8,14.0,177.0,210.89,173.42
2016,11,25,14,45,63.0,136.5,1.55,13.5,157.5,187.91,155.03
2016,11,25,15,0,57.0,121.0,1.3,13.0,138.0,165.61,136.54
2016,11,25,15,15,50.5,103.5,1.15,12.0,117.0,140.91,115.97
2016,11,25,15,30,44.0,86.0,1.0,11.0,96.0,116.89,95.49
2016,11,25,15,45,34.0,68.0,0.9,10.5,74.5,90.69,72.5
2016,11,25,16,0,24.0,50.0,0.8,10.0,53.0,65.23,49.85
2016,11,25,16,15,12.0,32.5,0.85,9.5,34.0,39.82,26.5
2016,11,25,16,30,0.0,15.0,0.9,9.0,15.0,11.45,0.0
2016,11,25,16,45,0.0,7.5,0.95,8.5,7.5,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,7.0,4.0,3.02,0.0
2016,11,26,7,30,0.0,8.0,2.8,7.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,13.5,2.75,7.5,13.5,10.24,3.15
2016,11,26,8,0,0.0,19.0,2.7,8.0,19.0,14.44,6.93
2016,11,26,8,15,0.0,24.5,2.75,8.0,24.5,18.64,10.71
2016,11,26,8,30,0.0,30.0,2.8,8.0,30.0,22.86,14.47
2016,11,26,8,45,0.0,35.0,2.9,8.5,35.0,26.7,17.81
2016,11,26,9,0,0.0,40.0,3.0,9.0,40.0,30.54,21.11
2016,11,26,9,15,0.0,25.0,3.1,9.0,25.0,19.05,11.03
2016,11,26,9,30,0.0,10.0,3.2,9.0,10.0,7.61,1.0
2016,11,26,9,45,0.0,41.0,3.35,9.0,41.0,31.34,21.67
2016,11,26,10,0,0.0,72.0,3.5,9.0,72.0,55.26,42.32
2016,11,26,10,15,0.0,83.0,3.5,8.5,83.0,63.84,49.7
2016,11,26,10,30,0.0,94.0,3.5,8.0,94.0,73.28,57.84
2016,11,26,10,45,0.0,88.5,3.55,8.0,88.5,68.32,53.5
2016,11,26,11,0,0.0,83.0,3.6,8.0,83.0,63.82,49.58
2016,11,26,11,15,0.0,100.5,3.5,8.0,100.5,78.6,62.22
2016,11,26,11,30,0.0,118.0,3.4,8.0,118.0,94.2,75.51
2016,11,26,11,45,9.0,158.5,3.35,8.0,163.5,141.76,116.3
2016,11,26,12,0,18.0,199.0,3.3,8.0,209.0,192.5,159.25
2016,11,26,12,15,45.5,216.0,3.15,8.0,240.0,262.6,218.58
2016,11,26,12,30,73.0,233.0,3.0,8.0,271.0,312.16,260.15
2016,11,26,12,45,83.5,229.0,2.9,8.0,272.0,317.86,265.17
2016,11,26,13,0,94.0,225.0,2.8,8.0,273.0,323.37,270.23
2016,11,26,13,15,321.0,184.5,2.85,8.0,337.0,535.04,448.29
2016,11,26,13,30,548.0,144.0,2.9,8.0,401.0,715.85,592.65
2016,11,26,13,45,333.0,164.0,2.95,8.0,317.5,505.55,424.46
2016,11,26,14,0,118.0,184.0,3.0,8.0,234.0,312.24,262.89
2016,11,26,14,15,345.0,141.0,3.0,8.0,270.0,467.55,397.85
2016,11,26,14,30,572.0,98.0,3.0,8.0,306.0,616.97,520.3
2016,11,26,14,45,515.0,99.0,3.0,8.0,271.0,542.16,459.77
2016,11,26,15,0,458.0,100.0,3.0,8.0,236.0,479.63,408.23
2016,11,26,15,15,419.5,88.5,2.8,7.5,199.0,418.57,357.32
2016,11,26,15,30,381.0,77.0,2.6,7.0,162.0,360.27,307.14
2016,11,26,15,45,310.0,65.0,2.45,7.0,124.0,285.43,240.99
2016,11,26,16,0,239.0,53.0,2.3,7.0,86.0,217.74,179.65
2016,11,26,16,15,119.5,38.0,2.15,7.0,54.5,120.58,91.49
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,22.4,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,19.0,4.5,8.0,29.5,83.98,0.0
2016,11,27,7,30,220.0,38.0,4.6,8.0,59.0,180.01,138.45
2016,11,27,7,45,325.5,49.5,4.75,8.0,99.0,260.26,216.01
2016,11,27,8,0,431.0,61.0,4.9,8.0,139.0,352.7,299.5
2016,11,27,8,15,497.0,68.5,5.0,8.0,181.0,427.89,366.88
2016,11,27,8,30,563.0,76.0,5.1,8.0,223.0,507.73,436.44
2016,11,27,8,45,615.0,80.0,5.2,8.5,264.5,578.1,495.5
2016,11,27,9,0,667.0,84.0,5.3,9.0,306.0,650.89,553.56
2016,11,27,9,15,697.5,88.0,5.3,9.0,342.5,708.26,598.4
2016,11,27,9,30,728.0,92.0,5.3,9.0,379.0,765.69,642.46
2016,11,27,9,45,787.5,83.5,5.35,9.5,416.0,826.96,687.7
2016,11,27,10,0,847.0,75.0,5.4,10.0,453.0,895.38,737.52
2016,11,27,10,15,860.0,76.5,5.3,10.0,478.0,932.36,763.22
2016,11,27,10,30,873.0,78.0,5.2,10.0,503.0,966.86,786.98
2016,11,27,10,45,886.5,77.5,5.15,10.5,521.5,984.84,797.25
2016,11,27,11,0,900.0,77.0,5.1,11.0,540.0,1011.24,813.82
2016,11,27,11,15,904.5,77.5,5.0,11.0,550.0,1026.85,823.56
2016,11,27,11,30,909.0,78.0,4.9,11.0,560.0,1039.09,831.01
2016,11,27,11,45,910.5,78.0,4.8,11.5,562.5,1044.16,831.85
2016,11,27,12,0,912.0,78.0,4.7,12.0,565.0,1045.72,830.38
2016,11,27,12,15,495.5,155.5,4.6,12.0,420.0,721.15,589.64
2016,11,27,12,30,79.0,233.0,4.5,12.0,275.0,318.76,261.99
2016,11,27,12,45,481.0,157.0,4.45,12.0,399.0,698.31,576.05
2016,11,27,13,0,883.0,81.0,4.4,12.0,523.0,997.85,797.83
2016,11,27,13,15,770.5,96.5,4.3,12.0,471.0,890.89,717.59
2016,11,27,13,30,658.0,112.0,4.2,12.0,419.0,792.75,645.51
2016,11,27,13,45,488.0,139.5,4.15,12.0,360.0,640.99,530.37
2016,11,27,14,0,318.0,167.0,4.1,12.0,301.0,487.61,407.0
2016,11,27,14,15,363.0,146.0,3.9,11.5,287.0,489.84,411.69
2016,11,27,14,30,408.0,125.0,3.7,11.0,273.0,507.86,427.65
2016,11,27,14,45,380.5,116.5,3.55,11.0,242.5,459.73,388.15
2016,11,27,15,0,353.0,108.0,3.4,11.0,212.0,412.87,349.23
2016,11,27,15,15,329.0,93.5,2.95,10.5,179.0,363.05,307.36
2016,11,27,15,30,305.0,79.0,2.5,10.0,146.0,314.79,265.66
2016,11,27,15,45,264.5,64.0,2.1,9.5,113.0,258.03,215.62
2016,11,27,16,0,224.0,49.0,1.7,9.0,80.0,205.17,167.65
2016,11,27,16,15,112.0,35.5,1.55,8.0,51.0,113.04,84.84
2016,11,27,16,30,0.0,22.0,1.4,7.0,22.0,20.98,0.0
2016,11,27,16,45,0.0,11.0,1.25,6.5,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,2.0,15.5,2.65,9.0,15.5,13.02,0.0
2016,11,28,7,30,4.0,31.0,2.9,9.0,31.0,30.18,18.32
2016,11,28,7,45,15.5,48.0,3.2,9.0,50.5,58.91,44.52
2016,11,28,8,0,27.0,65.0,3.5,9.0,70.0,83.5,66.76
2016,11,28,8,15,36.0,83.0,3.7,9.0,91.5,108.91,89.53
2016,11,28,8,30,45.0,101.0,3.9,9.0,113.0,135.1,112.74
2016,11,28,8,45,51.0,116.5,4.1,9.0,132.5,156.53,131.53
2016,11,28,9,0,57.0,132.0,4.3,9.0,152.0,178.69,150.68
2016,11,28,9,15,41.5,141.5,4.4,9.0,156.5,176.15,147.86
2016,11,28,9,30,26.0,151.0,4.5,9.0,161.0,156.68,130.53
2016,11,28,9,45,56.5,171.5,4.65,9.5,196.0,223.51,187.76
2016,11,28,10,0,87.0,192.0,4.8,10.0,231.0,276.35,232.3
2016,11,28,10,15,73.0,199.0,4.95,10.0,233.0,271.63,227.47
2016,11,28,10,30,59.0,206.0,5.1,10.0,235.0,266.43,222.35
2016,11,28,10,45,89.5,219.5,5.25,10.5,265.0,312.88,261.35
2016,11,28,11,0,120.0,233.0,5.4,11.0,295.0,383.35,319.15
2016,11,28,11,15,151.5,238.0,5.45,11.0,317.0,422.17,351.43
2016,11,28,11,30,183.0,243.0,5.5,11.0,339.0,461.3,383.86
2016,11,28,11,45,341.5,214.5,5.55,11.5,395.0,611.84,507.86
2016,11,28,12,0,500.0,186.0,5.6,12.0,451.0,764.26,628.8
2016,11,28,12,15,478.5,194.5,5.6,12.0,446.5,750.06,616.56
2016,11,28,12,30,457.0,203.0,5.6,12.0,442.0,733.79,603.61
2016,11,28,12,45,380.0,207.5,5.6,12.0,403.0,634.06,525.12
2016,11,28,13,0,303.0,212.0,5.6,12.0,364.0,558.57,464.16
2016,11,28,13,15,167.5,198.5,5.55,12.0,282.0,383.08,320.07
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,215.24,177.49
2016,11,28,13,45,16.0,125.0,5.45,12.0,132.5,118.01,95.78
2016,11,28,14,0,0.0,65.0,5.4,12.0,65.0,49.84,37.21
2016,11,28,14,15,42.5,108.0,5.3,11.5,123.5,135.48,112.39
2016,11,28,14,30,85.0,151.0,5.2,11.0,182.0,224.09,188.96
2016,11,28,14,45,77.0,136.5,5.15,11.0,162.5,200.23,168.53
2016,11,28,15,0,69.0,122.0,5.1,11.0,143.0,177.24,148.76
2016,11,28,15,15,60.0,104.0,4.8,10.5,120.5,149.53,124.87
2016,11,28,15,30,51.0,86.0,4.5,10.0,98.0,122.69,101.33
2016,11,28,15,45,41.5,67.5,4.2,9.5,76.0,95.6,77.22
2016,11,28,16,0,32.0,49.0,3.9,9.0,54.0,69.06,53.32
2016,11,28,16,15,16.0,32.0,3.55,8.5,34.5,41.87,27.93
2016,11,28,16,30,0.0,15.0,3.2,8.0,15.0,11.45,0.0
