Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,0.0,7.5,2.85,7.5,7.5,5.9,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,126.71,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,276.12,210.53
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,363.13,301.35
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,459.18,387.68
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,532.31,452.05
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,608.82,516.01
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,674.74,566.71
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,734.17,610.61
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,787.84,649.64
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,840.72,687.18
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,885.76,717.3
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,928.93,745.58
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,963.36,767.34
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,995.02,786.99
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,1020.26,802.02
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,1042.24,814.82
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,1057.09,823.77
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,1068.37,830.47
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,1071.94,831.05
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,1071.8,829.37
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,1064.58,824.62
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,1053.74,817.64
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,1034.28,804.92
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,1011.58,790.13
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,983.02,770.86
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,951.55,749.6
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,912.78,723.51
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,871.88,695.67
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,823.01,662.5
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,781.14,633.9
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,720.94,589.88
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,660.88,544.84
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,590.95,490.65
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,523.0,434.57
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,438.83,362.26
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,360.19,291.85
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,257.5,195.31
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,157.17,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,61.71,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,92.86,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,246.56,182.23
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,330.29,267.97
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,417.83,344.0
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,490.79,406.2
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,567.45,468.99
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,630.08,516.72
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,693.7,563.69
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,748.82,604.11
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,803.39,643.36
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,850.08,675.06
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,885.05,697.99
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,846.43,670.16
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,780.24,622.88
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,902.47,710.59
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,1005.29,780.4
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,1021.14,790.09
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,1033.64,798.64
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,1039.82,801.62
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,1042.49,802.44
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,1037.21,799.56
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,1028.43,794.54
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,1009.89,782.99
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,988.2,769.41
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,959.86,750.76
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,928.75,730.18
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,898.56,710.58
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,855.64,681.57
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,806.56,648.2
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,756.27,613.26
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,692.03,567.1
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,628.49,520.05
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,557.38,463.93
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,494.27,410.48
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,403.26,332.94
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,319.8,259.25
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,178.45,133.96
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,32.23,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,86.94,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,231.93,169.64
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,323.21,266.09
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,418.26,351.7
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,492.63,416.99
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,570.84,482.82
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,639.12,535.74
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,709.02,587.99
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,764.8,628.66
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,820.0,668.0
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,858.63,694.35
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,904.53,725.75
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,940.42,750.45
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,973.8,773.32
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,1000.51,789.99
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,1024.13,804.54
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,1040.32,815.47
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,1053.08,824.24
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,1058.07,826.73
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,1059.47,826.98
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,1054.22,823.49
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,1045.41,817.78
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,1028.6,807.07
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,1008.49,794.21
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,981.94,777.55
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,952.46,758.79
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,916.13,733.61
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,877.43,706.57
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,829.07,673.32
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,787.61,644.66
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,728.4,600.56
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,669.12,555.37
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,599.09,500.83
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,530.99,444.47
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,446.69,371.35
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,367.89,300.07
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,264.23,200.78
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,162.39,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,64.2,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,107.74,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,271.02,196.52
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,359.49,298.42
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,454.53,385.01
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,528.55,450.91
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,606.21,516.42
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,663.96,561.31
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,728.5,609.84
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,783.24,650.71
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,837.25,690.19
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,881.19,720.15
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,922.99,748.08
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,958.25,772.63
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,990.83,795.18
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,1016.13,811.39
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,1038.19,825.37
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,1053.2,835.2
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,1064.67,842.75
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,1070.0,845.03
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,1071.68,844.98
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,1065.28,840.64
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,1055.28,834.02
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,1037.42,820.51
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,1016.23,804.88
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,989.05,786.57
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,958.92,766.17
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,920.06,739.34
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,879.03,710.72
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,830.44,676.83
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,788.88,647.67
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,727.6,601.73
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,666.5,554.87
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,595.43,499.02
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,526.46,441.61
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,440.57,367.44
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,360.35,295.14
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,255.43,194.59
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,157.0,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,60.03,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,97.14,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,246.28,170.43
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,334.25,271.13
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,428.51,353.87
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,501.7,417.25
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,578.73,480.92
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,642.7,529.93
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,707.77,578.08
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,754.07,610.39
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,807.2,646.96
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,850.76,676.18
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,892.36,703.58
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,928.32,727.02
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,961.79,748.58
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,987.75,764.87
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,1010.69,779.15
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,1026.91,789.92
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,1039.76,798.61
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,1044.89,801.24
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,1046.48,801.71
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,1040.78,798.91
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,1031.57,793.92
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,1014.27,783.5
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,993.75,770.95
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,967.16,753.44
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,937.71,733.95
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,901.02,709.23
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,862.04,682.69
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,815.48,650.38
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,775.9,622.73
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,718.99,581.49
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,661.88,539.13
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,592.53,485.93
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,525.13,431.19
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,442.78,361.76
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,365.77,293.71
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,263.12,196.68
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,161.6,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,63.99,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,83.77,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,221.31,145.52
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,311.12,247.97
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,400.74,326.46
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,475.31,389.62
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,554.04,453.45
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,619.29,502.98
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,685.96,551.8
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,742.17,592.85
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,797.99,632.83
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,826.14,651.27
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,850.23,666.85
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,887.76,692.31
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,923.03,715.83
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,950.74,734.61
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,975.61,751.47
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,991.98,762.9
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,1005.12,772.37
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,955.54,737.57
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,911.21,706.75
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,950.44,736.01
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,994.63,767.88
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,827.6,650.66
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,622.83,499.76
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,659.92,530.25
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,670.45,539.72
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,658.6,532.03
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,643.78,521.8
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,578.6,472.42
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,515.4,423.46
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,454.1,374.92
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,380.86,316.13
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,327.12,272.6
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,276.16,229.92
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,216.37,178.32
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,161.37,129.69
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,86.52,62.29
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,14.17,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,37.87,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,116.51,72.55
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,177.09,142.72
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,236.84,197.67
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,287.67,243.55
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,341.63,290.77
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,392.84,333.81
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,446.11,377.15
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,489.93,411.68
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,534.46,445.9
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,542.41,449.78
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,526.37,435.58
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,757.34,613.75
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,960.46,756.7
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,978.14,764.91
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,1004.06,781.03
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,1020.28,789.81
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,1033.18,796.52
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,1039.3,799.45
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,1041.93,800.26
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,1035.97,796.95
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,1026.55,791.55
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,1006.92,779.31
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,984.21,765.1
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,968.97,755.12
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,939.21,735.0
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,900.13,708.87
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,858.93,681.02
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,810.93,648.24
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,761.64,613.94
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,699.58,568.21
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,637.9,521.72
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,566.94,467.26
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,504.14,415.63
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,417.0,341.69
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,336.63,270.79
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,233.72,174.38
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,129.51,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,48.02,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,60.64,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,166.89,101.97
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,242.78,198.65
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,320.27,270.58
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,386.99,330.79
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,458.05,392.62
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,517.13,442.7
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,577.93,491.95
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,628.07,530.61
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,678.15,568.37
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,787.81,651.0
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,897.58,730.65
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,934.84,754.57
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,969.66,777.03
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,997.0,794.35
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,1021.34,809.55
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,1037.97,820.87
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,1051.19,830.01
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,1057.18,834.25
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,1059.59,836.24
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,1055.35,833.39
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,1047.55,828.27
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,1028.28,815.22
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,1005.82,800.11
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,978.27,781.42
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,947.85,760.67
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,911.07,735.18
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,881.69,715.01
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,832.62,680.56
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,782.22,644.56
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,723.06,599.88
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,663.89,554.13
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,593.0,498.51
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,524.19,441.49
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,438.98,367.39
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,359.33,295.19
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,254.92,193.88
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,156.59,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,59.9,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,84.52,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,213.62,123.35
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,307.17,249.01
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,404.56,336.7
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,478.07,400.94
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,555.75,465.9
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,504.76,425.78
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,427.07,362.8
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,463.16,393.58
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,498.81,422.33
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,463.34,392.13
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,442.65,373.42
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,284.37,241.09
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,109.79,89.47
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,148.31,122.89
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,188.48,156.81
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,454.06,380.68
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,680.14,558.05
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,716.48,582.76
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,750.91,607.52
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,630.26,514.14
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,535.74,439.22
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,610.36,499.89
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,706.08,571.96
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,546.5,449.55
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,395.73,329.79
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,326.64,274.24
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,241.1,202.99
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,174.19,146.15
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,98.61,80.42
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,87.53,71.06
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,76.61,61.62
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,64.72,51.3
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,52.9,40.87
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,39.94,29.23
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,26.81,17.39
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,16.41,7.51
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,4.33,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,8.36,0.0
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,16.39,7.9
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,24.44,15.22
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,33.5,23.31
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,43.33,32.02
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,52.68,40.16
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,62.11,48.23
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,70.61,55.51
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,79.22,62.81
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,69.12,53.92
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,60.02,45.95
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,69.08,53.6
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,78.28,61.33
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,106.74,85.19
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,136.8,110.09
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,342.5,284.05
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,537.98,441.41
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,539.52,440.53
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,540.18,440.0
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,413.19,338.01
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,287.66,234.81
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,388.44,319.01
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,463.87,381.03
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,328.08,269.88
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,158.16,127.86
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,116.75,93.54
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,77.65,60.51
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,71.3,55.27
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,65.03,50.05
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,57.43,43.63
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,49.89,37.22
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,41.47,30.04
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,33.65,23.28
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,25.96,16.54
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,18.29,9.75
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,11.41,3.29
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
