Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,33.72,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,101.79,44.89
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,163.44,127.24
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,220.46,179.38
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,266.47,220.14
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,314.78,261.57
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,358.84,298.33
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,386.57,321.46
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,421.49,349.36
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,456.27,376.48
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,347.31,286.46
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,227.94,185.79
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,246.55,200.83
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,265.64,215.59
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,234.87,189.4
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,183.58,146.77
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,396.7,321.54
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,594.43,473.82
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,648.67,513.35
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,727.44,570.37
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,873.43,672.84
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,980.11,742.09
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,832.83,639.88
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,654.0,511.84
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,643.62,506.32
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,631.14,497.55
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,641.28,505.02
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,646.6,507.65
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,609.99,481.63
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,572.38,454.97
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,529.13,423.24
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,492.21,394.97
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,499.5,401.32
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,492.55,394.89
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,413.75,330.23
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,340.28,267.51
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,243.23,178.27
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,150.29,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,57.04,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,68.05,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,179.94,72.07
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,275.9,215.19
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,367.61,299.53
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,441.44,365.17
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,520.06,432.52
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,364.47,305.75
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,134.01,108.95
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,151.66,124.24
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,169.84,139.41
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,206.84,170.38
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,245.33,202.13
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,390.91,323.92
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,545.54,448.16
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,518.42,423.51
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,465.37,379.83
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,523.23,425.3
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,557.92,452.37
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,382.26,311.62
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,185.75,149.1
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,196.38,158.38
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,229.5,185.54
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,223.8,180.97
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,218.33,176.7
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,240.26,195.55
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,261.94,214.07
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,207.39,168.8
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,139.0,111.61
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,63.53,48.59
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,3.8,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,3.41,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.27,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.13,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.75,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,77.86,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,196.22,67.26
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,293.72,230.19
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,393.36,321.53
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,468.85,386.98
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,549.01,453.16
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,616.05,505.24
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,677.59,551.18
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,732.3,590.08
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,786.74,627.68
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,830.76,656.41
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,872.97,683.37
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,909.63,707.2
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,943.91,729.22
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,969.55,744.69
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,992.19,758.24
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,1009.0,770.17
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,1022.51,780.11
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,1029.07,784.85
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,1032.16,787.42
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,1027.33,784.26
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,1019.05,779.05
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,817.97,639.32
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,565.02,451.54
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,780.4,618.26
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,931.21,724.8
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,619.15,498.71
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,259.86,212.11
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,212.08,174.23
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,166.35,136.12
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,148.21,121.13
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,130.61,106.31
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,99.21,79.86
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,80.83,64.07
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,60.47,46.17
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,40.61,28.61
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,24.64,13.88
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,9.14,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,28.17,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,85.92,20.08
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,147.04,114.03
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,200.34,164.46
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,229.1,191.66
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,273.07,230.18
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,309.79,261.42
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,347.01,292.18
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,379.7,317.72
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,412.31,342.44
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,327.19,271.15
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,233.76,192.08
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,258.5,212.22
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,283.95,232.01
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,410.64,333.53
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,542.95,433.49
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,580.16,459.6
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,617.06,486.13
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,696.3,543.55
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,751.55,582.99
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,706.32,548.48
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,636.32,498.0
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,483.25,382.85
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,287.79,230.42
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,291.29,235.76
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,294.53,239.43
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,344.41,280.42
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,370.61,302.3
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,403.48,329.09
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,412.55,337.41
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,377.33,310.17
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,342.43,282.85
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,301.01,249.6
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,260.67,216.12
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,215.29,177.21
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,172.07,138.79
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,103.03,75.8
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,18.22,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,12.2,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,37.34,2.11
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,188.94,146.17
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,336.9,275.94
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,410.14,340.17
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,489.05,406.78
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,553.64,459.16
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,615.8,506.82
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,671.94,547.73
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,728.18,587.44
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,511.3,419.69
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,213.88,174.28
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,311.02,255.77
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,391.92,321.05
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,679.53,547.17
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,938.52,728.19
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,956.86,737.11
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,972.16,746.89
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,978.96,749.67
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,982.5,750.5
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,979.2,747.67
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,972.66,742.9
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,959.8,734.72
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,943.79,724.6
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,795.26,621.64
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,632.71,503.93
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,604.31,484.84
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,574.87,463.53
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,661.64,531.66
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,722.22,576.36
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,664.89,533.77
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,607.79,491.52
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,545.25,443.59
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,480.12,390.77
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,399.42,323.84
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,324.76,259.26
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,228.19,170.83
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,129.82,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,47.53,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,10.62,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,29.82,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,159.7,122.34
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,275.02,226.21
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,335.71,281.11
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,400.47,337.71
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,455.43,383.99
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,511.93,429.95
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,563.28,470.31
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,615.05,509.39
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,562.55,466.0
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,488.27,404.61
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,450.42,371.79
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,386.31,317.91
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,432.1,354.84
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,501.96,409.09
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,598.04,485.92
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,720.96,580.21
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,595.27,480.84
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,468.93,379.89
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,573.06,463.69
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,675.15,542.83
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,746.12,598.2
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,822.25,654.22
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,714.85,575.83
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,620.41,504.5
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,503.01,413.16
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,392.65,324.67
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,560.9,464.04
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,681.91,558.19
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,625.65,513.95
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,570.04,470.64
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,505.3,418.71
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,442.83,366.4
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,375.04,308.19
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,311.32,251.19
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,174.99,131.86
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,30.05,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,10.62,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.57,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.02,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,7.2,0.07
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,11.39,3.98
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,15.97,8.08
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,20.56,12.17
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,25.16,16.2
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,29.77,20.17
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,34.0,23.82
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,38.24,27.44
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,35.94,25.35
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,33.64,23.27
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,50.23,37.4
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,67.61,52.11
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,61.86,47.06
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,56.83,42.65
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,69.77,53.53
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,83.98,65.45
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,84.81,66.11
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,85.7,66.85
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,110.74,87.89
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,137.45,110.21
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,114.61,91.16
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,92.72,72.87
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,68.71,52.73
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,47.53,34.87
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,51.39,38.22
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,55.26,41.58
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,38.63,27.53
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,22.11,13.43
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,19.8,11.47
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,17.5,9.48
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,14.82,7.16
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,12.15,4.81
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,9.48,2.44
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,6.82,0.07
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,34.58,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,100.68,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,207.16,160.19
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,316.46,264.38
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,397.98,339.13
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,485.71,417.05
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,559.14,480.36
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,635.63,542.81
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,405.04,350.61
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,89.32,72.39
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,98.52,80.33
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,107.88,88.1
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,544.89,467.54
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,935.14,772.34
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,966.1,790.92
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,994.3,809.75
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,886.45,728.12
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,752.26,625.21
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,754.37,627.29
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,754.28,627.06
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,588.46,493.0
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,425.19,356.9
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,706.13,592.79
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,934.77,768.93
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,939.81,773.26
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,940.97,776.17
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,727.39,611.88
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,489.34,417.75
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,645.43,550.96
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,767.15,649.18
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,707.74,601.76
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,648.37,554.28
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,584.33,502.11
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,516.62,444.0
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,424.96,362.59
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,340.14,284.88
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,192.21,150.73
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,37.63,0.95
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,75.43,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,187.07,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,293.85,227.71
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,401.59,334.37
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,482.13,407.47
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,567.53,481.23
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,636.83,538.18
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,707.77,593.94
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,767.1,638.28
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,826.09,681.15
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,867.5,709.99
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,915.75,743.49
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,954.15,768.76
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,990.05,792.06
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,1018.47,810.43
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,1043.81,826.7
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,1061.43,838.6
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,1075.56,848.3
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,1083.08,853.61
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,1086.95,856.66
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,1082.9,853.88
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,1075.21,848.85
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,1059.43,836.86
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,1040.24,822.74
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,1014.27,804.98
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,985.24,785.16
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,949.16,760.72
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,910.62,734.34
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,864.42,702.1
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,825.12,674.51
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,767.53,631.71
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,709.49,587.7
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,640.34,534.43
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,572.66,480.17
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,489.04,408.95
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,410.13,338.49
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,226.55,177.97
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,48.61,5.72
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,14.16,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,73.36,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,182.32,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,289.29,223.96
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,396.71,333.54
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,476.34,406.9
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,561.04,480.97
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,629.93,537.1
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,700.59,591.89
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,752.05,630.61
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,810.13,673.4
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,857.48,706.21
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,903.17,737.17
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,942.3,764.19
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,979.02,789.25
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,1008.54,807.54
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,1035.05,823.67
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,1053.68,834.27
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,1068.88,842.63
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,1076.31,845.76
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,1080.11,846.64
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,1077.21,844.08
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,1070.67,839.28
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,1056.34,829.9
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,1038.55,818.35
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,1013.83,801.52
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,986.01,782.62
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,950.17,758.54
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,911.9,732.56
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,865.27,700.55
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,817.11,666.89
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,767.57,630.29
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,709.11,586.04
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,639.1,532.54
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,570.69,478.19
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,486.55,406.93
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,407.25,336.51
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,301.89,238.48
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,198.76,51.37
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,79.49,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,70.27,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,174.71,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,282.27,212.97
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,390.53,320.19
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,470.02,390.63
