Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,554.6,461.53
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,623.4,515.34
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,694.0,567.72
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,752.19,609.29
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,801.68,643.38
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,850.07,676.74
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,896.93,708.41
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,935.52,732.11
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,971.7,753.9
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,1000.0,769.72
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,1025.3,783.53
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,1043.43,794.49
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,1058.16,803.42
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,1065.83,806.44
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,1069.91,807.39
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,1066.63,803.11
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,1059.76,796.73
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,1045.96,784.6
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,1028.72,770.51
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,1003.28,758.31
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,974.81,743.77
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,938.86,723.66
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,900.54,701.28
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,854.36,670.48
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,806.66,638.14
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,756.38,604.49
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,697.31,563.19
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,628.04,513.05
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,560.4,461.82
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,477.66,394.16
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,399.71,326.92
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,296.29,231.88
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,195.24,59.35
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,77.68,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,67.8,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,151.16,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,274.88,205.77
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,381.91,313.41
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,460.83,384.58
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,545.04,456.71
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,613.35,511.7
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,683.56,565.46
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,734.4,601.95
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,792.06,642.36
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,838.68,672.26
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,883.57,700.15
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,923.22,724.28
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,960.61,746.38
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,989.67,761.9
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,1015.75,775.35
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,1034.32,784.81
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,1049.55,792.09
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,1057.6,793.24
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,1062.1,792.24
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,1059.46,785.85
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,1053.25,777.18
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,1040.15,764.14
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,1023.62,749.4
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,998.89,736.14
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,971.13,721.03
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,936.59,701.22
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,899.58,679.58
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,853.53,652.64
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,805.97,623.94
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,757.98,593.67
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,700.94,555.51
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,631.87,507.96
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,564.4,459.01
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,482.36,393.51
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,405.07,327.9
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,302.4,235.43
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,202.16,71.06
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,80.47,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,7.87,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,15.74,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,139.24,101.14
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,240.44,196.9
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,296.14,246.99
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,356.14,298.31
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,406.21,339.53
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,457.87,380.23
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,502.92,414.61
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,548.44,448.25
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,584.07,473.14
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,618.47,496.58
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,685.09,541.62
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,764.45,593.22
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,880.82,667.36
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,993.62,735.02
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,1012.0,743.41
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,1027.11,751.75
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,1034.8,755.49
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,1039.02,757.53
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,1035.84,754.26
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,1029.19,749.17
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,1015.59,741.16
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,998.69,731.32
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,974.51,716.98
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,947.4,700.87
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,912.42,679.62
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,875.16,656.77
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,839.45,635.82
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,792.27,606.53
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,735.96,569.95
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,679.39,531.97
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,611.3,486.41
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,544.87,439.26
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,463.92,375.33
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,387.64,311.45
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,286.87,222.4
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,189.15,74.47
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,74.42,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,5.9,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,131.67,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,252.88,181.46
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,360.25,288.08
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,440.02,357.12
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,525.54,427.08
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,594.34,480.87
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,665.25,533.48
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,724.8,573.66
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,784.4,612.29
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,833.57,642.06
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,871.64,663.57
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,911.55,688.22
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,949.28,711.1
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,979.24,728.78
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,1006.32,744.68
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,1024.48,758.82
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,1039.32,771.1
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,1046.69,777.27
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,1050.55,781.29
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,1047.65,782.44
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,1041.24,781.36
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,1026.68,775.7
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,1008.8,767.63
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,984.61,754.44
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,957.47,739.18
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,922.65,717.12
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,885.48,693.19
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,849.56,667.9
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,802.13,633.96
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,746.87,593.31
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,691.15,551.58
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,622.84,501.84
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,556.11,451.37
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,474.42,384.91
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,397.39,319.27
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,296.32,229.66
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,198.44,86.6
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,78.46,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.36,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,4.72,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,12.18,3.53
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,19.84,11.2
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,29.11,19.6
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,39.49,28.93
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,49.35,37.66
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,59.26,46.31
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,68.74,54.57
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,78.31,62.83
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,67.33,53.09
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,57.61,44.48
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,32.49,22.64
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,7.61,0.97
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,58.76,45.28
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,120.31,97.89
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,74.68,58.79
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,36.76,26.17
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,142.93,117.91
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,263.41,218.68
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,163.95,134.91
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,66.2,51.22
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,63.42,48.95
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,60.7,46.66
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,39.05,28.12
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,17.55,9.57
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,14.48,6.93
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,11.42,4.29
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,33.63,23.67
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,56.45,43.61
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,49.84,37.91
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,43.66,32.56
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,37.49,27.21
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,31.33,21.8
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,24.41,15.65
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,17.51,9.46
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,11.4,3.84
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,5.3,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,2.75,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,6.29,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,73.61,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,203.18,147.06
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,316.7,263.64
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,398.07,339.74
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,486.46,419.07
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,561.03,483.86
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,633.85,543.59
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,694.72,592.61
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,755.9,640.77
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,813.36,683.85
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,870.22,725.62
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,910.51,754.76
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,937.87,773.99
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,734.99,616.19
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,464.18,392.62
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,782.66,653.79
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,1032.78,839.18
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,1042.2,843.65
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,1048.14,847.73
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,1046.5,846.52
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,1041.34,843.01
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,1024.03,830.86
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,1003.53,816.58
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,979.59,799.39
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,952.69,780.1
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,622.18,526.04
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,242.83,205.45
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,114.73,95.89
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,9.89,3.06
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,8.74,2.06
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,7.59,1.05
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,309.66,272.08
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,556.89,477.8
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,476.08,405.23
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,399.77,335.99
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,297.78,241.59
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,206.06,110.31
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,78.76,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,7.47,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,14.95,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,146.49,104.12
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,264.9,219.76
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,332.45,282.04
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,405.54,346.54
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,471.3,402.9
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,540.04,459.69
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,595.83,502.9
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,652.44,545.53
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,752.95,620.25
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,863.58,699.32
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,893.18,718.34
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,930.19,743.42
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,961.53,763.45
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,990.17,781.56
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,1008.45,792.53
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,1023.47,801.43
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,826.86,660.78
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,570.03,464.75
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,828.24,665.5
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,1027.73,803.53
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,1013.61,791.65
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,996.22,780.41
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,896.1,711.12
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,777.68,627.4
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,839.95,675.57
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,876.09,702.6
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,840.85,678.46
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,794.03,646.19
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,739.39,606.74
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,684.3,565.94
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,617.55,514.95
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,552.29,463.33
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,472.99,396.17
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,398.12,329.98
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,299.81,241.3
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,205.94,116.55
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,80.76,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,112.73,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,230.96,164.61
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,338.76,280.7
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,417.22,353.52
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,501.67,427.95
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,570.49,485.53
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,641.73,541.65
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,700.82,586.73
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,760.1,630.7
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,809.57,665.37
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,848.18,691.3
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,887.84,718.11
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,925.41,742.91
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,954.64,760.55
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,981.09,776.11
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,1000.38,786.8
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,1016.48,795.2
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,1025.7,798.84
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,1031.5,800.35
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,1030.09,797.84
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,1025.22,793.21
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,1012.72,782.97
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,996.9,770.76
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,973.78,754.37
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,947.69,736.12
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,914.13,712.77
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,878.22,687.79
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,843.44,664.66
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,797.01,632.88
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,741.33,593.51
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,685.31,553.03
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,619.29,505.61
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,554.68,457.22
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,474.29,392.02
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,398.5,327.28
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,301.32,241.06
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,208.78,123.68
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,81.83,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,15.74,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,181.96,127.37
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,337.92,276.1
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,417.93,347.65
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,504.04,420.72
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,572.68,475.65
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,643.59,528.6
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,703.2,570.56
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,763.01,610.98
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,813.27,641.93
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,862.27,670.92
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,902.67,699.44
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,930.21,719.06
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,960.98,741.75
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,989.02,762.27
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,1008.48,775.13
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,1024.71,786.06
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,1033.9,791.8
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,1039.65,795.45
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,1038.36,795.27
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,1033.58,793.02
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,1021.15,786.47
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,1005.4,777.78
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,981.82,762.52
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,955.29,745.33
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,921.32,722.92
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,884.92,698.68
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,850.05,675.04
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,803.49,642.59
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,749.26,602.9
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,694.51,562.09
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,627.11,512.57
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,561.17,462.31
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,482.19,398.28
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,407.47,334.46
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,309.83,248.43
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,217.52,135.16
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,85.32,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,16.52,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,193.72,134.29
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,364.26,297.26
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,444.4,370.45
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,530.48,445.13
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,599.54,501.81
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,670.74,556.77
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,722.71,594.7
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,781.52,636.52
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,831.3,669.67
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,879.79,701.06
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,920.02,727.22
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,957.97,751.51
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,988.15,770.2
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,1015.41,786.87
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,1035.79,799.72
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,1052.78,810.44
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,1062.38,814.82
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,1068.38,817.04
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,1067.7,816.52
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,1063.38,813.84
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,1049.92,804.38
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,1033.02,792.83
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,1011.11,780.33
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,986.04,765.71
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,952.37,743.67
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,916.1,719.73
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,872.61,689.75
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,827.37,658.14
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,773.17,618.8
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,718.41,578.33
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,660.13,536.16
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,595.47,487.38
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,515.75,423.39
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,440.1,359.02
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,342.18,272.9
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,249.69,160.21
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,99.22,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,110.12,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,231.43,158.03
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,345.62,279.88
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,427.33,353.31
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,515.24,427.77
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,585.23,483.7
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,657.48,537.48
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,718.1,581.23
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,778.87,623.59
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,824.37,653.68
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,867.84,681.72
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,908.57,707.28
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,947.07,730.89
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,977.84,748.95
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,1005.72,765.01
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,1014.5,768.35
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,1031.6,777.56
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,1040.15,781.91
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,1045.25,784.24
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,1043.17,782.05
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,1037.61,777.86
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,1028.85,770.32
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,1016.61,760.73
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,993.16,746.03
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,966.71,729.49
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,940.98,712.09
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,901.79,685.61
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,762.76,589.96
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,622.81,491.26
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,564.08,448.87
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,514.59,411.08
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,462.33,372.88
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,411.31,333.93
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,346.81,282.05
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,286.54,231.43
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,216.48,170.46
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,148.56,95.87
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,52.2,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.79,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,2.64,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,4.54,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,6.82,0.27
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,9.1,2.32
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,11.39,4.37
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,13.68,6.38
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,15.98,8.37
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,18.28,10.34
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,20.2,11.96
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,22.12,13.57
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,14.1,6.58
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,6.09,0.0
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,6.47,0.0
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,6.86,0.27
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,7.24,0.6
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,7.63,0.93
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,29.84,20.01
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,52.2,39.0
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,51.81,38.66
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,51.42,38.34
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,112.63,90.37
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,183.35,149.13
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,376.14,310.42
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,543.37,443.31
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,373.64,307.25
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,212.93,174.25
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,351.34,293.2
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,498.61,412.52
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,438.65,364.31
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,399.51,332.93
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,356.85,299.14
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,315.21,265.05
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,280.58,234.79
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,232.9,192.82
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,173.94,139.87
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,116.17,78.0
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,37.25,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
